Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,66.75,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,150.48,103.07
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,214.16,169.7
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,287.33,236.82
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,347.69,292.39
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,412.23,350.1
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,467.61,398.57
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,524.44,446.69
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,571.8,486.09
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,622.96,527.37
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,663.33,557.91
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,702.02,585.8
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,732.85,607.46
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,761.2,627.05
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,782.56,642.07
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,800.88,654.84
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,812.23,661.27
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,820.25,665.36
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,821.04,665.44
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,818.43,663.22
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,810.01,656.87
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,798.26,648.24
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,778.57,633.84
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,755.9,617.31
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,725.73,595.14
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,693.16,571.06
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,653.45,541.3
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,612.16,508.76
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,563.09,469.03
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,513.7,428.04
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,459.56,383.17
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,403.84,335.47
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,336.97,276.72
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,274.94,220.53
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,200.95,153.31
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,134.32,75.94
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,50.07,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,34.64,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,79.2,52.75
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,116.82,91.89
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,158.08,130.32
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,194.45,163.95
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,232.39,198.3
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,266.85,228.87
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,302.0,259.27
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,334.57,287.01
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,367.85,314.8
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,269.29,229.73
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,152.8,127.12
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,309.83,264.07
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,466.1,394.02
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,466.5,391.79
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,465.2,389.02
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,523.31,436.58
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,595.72,493.56
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,527.23,437.3
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,471.81,391.27
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,404.07,335.37
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,350.08,289.79
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,431.44,358.47
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,507.95,420.78
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,350.3,291.62
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,190.55,156.88
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,257.34,215.26
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,317.99,266.24
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,289.21,241.77
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,251.85,210.42
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,220.01,183.55
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,196.64,163.03
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,162.37,132.84
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,129.43,103.23
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,91.8,69.22
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,50.87,27.78
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,20.09,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,21.75,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,49.18,31.01
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,78.44,60.13
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,109.62,88.64
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,137.75,114.15
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,166.89,140.12
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,193.56,163.75
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,220.69,187.36
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,243.76,206.79
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,267.1,226.08
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,208.85,175.77
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,148.33,122.69
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,171.61,142.54
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,195.51,162.53
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,361.42,305.07
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,522.24,437.52
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,358.64,301.52
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,181.57,149.74
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,267.89,224.36
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,356.76,298.96
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,380.98,319.18
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,404.09,338.59
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,320.88,268.46
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,228.21,189.69
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,328.03,276.19
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,420.88,353.67
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,394.94,331.86
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,368.37,309.84
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,334.1,281.08
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,300.54,252.48
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,264.26,221.6
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,228.9,190.76
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,186.51,153.36
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,146.63,117.55
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,104.43,79.41
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,65.13,38.45
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,23.81,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,14.39,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,31.32,17.67
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,59.85,44.16
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,87.57,68.9
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,112.92,91.47
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,139.24,114.61
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,162.83,135.28
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,186.88,156.04
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,204.99,171.17
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,223.22,186.14
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,279.57,233.27
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,328.26,273.37
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,454.76,378.72
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,591.3,488.02
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,549.38,452.32
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,489.96,403.64
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,381.8,314.47
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,271.33,221.4
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,246.4,200.87
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,209.67,170.39
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,249.89,204.2
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,277.97,227.8
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,290.32,238.97
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,313.74,259.04
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,173.39,142.65
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,52.99,39.74
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,85.67,67.81
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,122.43,99.16
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,110.32,88.95
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,98.33,78.81
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,84.18,66.72
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,70.09,54.55
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,56.04,42.29
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,41.99,29.92
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,28.42,17.92
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,15.77,5.62
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,8.1,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,14.0,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,30.35,16.86
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,57.61,42.01
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,84.04,65.43
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,109.13,87.74
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,135.05,110.59
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,157.08,129.86
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,179.53,149.18
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,199.18,165.59
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,219.1,181.98
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,186.02,153.37
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,142.69,115.86
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,215.84,177.9
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,282.98,233.63
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,189.19,155.17
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,93.27,73.56
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,225.19,186.14
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,370.62,305.74
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,207.5,171.41
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,44.62,32.54
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,98.97,78.83
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,158.83,129.1
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,188.4,154.44
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,229.64,189.25
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,230.64,190.46
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,231.25,191.42
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,110.93,90.19
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.56,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,5.09,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.63,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.7,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.78,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,147.09,120.52
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,258.59,207.58
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,188.03,144.2
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,127.39,82.55
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,55.26,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,14.7,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,31.99,18.15
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,64.19,47.55
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,95.8,75.56
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,124.94,101.34
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,162.44,133.88
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,191.81,159.44
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,222.25,185.55
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,248.44,207.93
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,275.88,231.11
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,231.13,192.63
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,192.93,159.09
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,129.26,105.29
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,78.4,61.67
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,113.4,91.33
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,149.81,121.82
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,264.23,219.59
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,384.88,319.51
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,347.45,287.49
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,296.88,245.27
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,347.32,287.87
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,383.88,318.61
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,189.31,157.75
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,6.49,0.0
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,273.3,233.19
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,517.86,433.02
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,356.06,298.77
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,198.54,164.99
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,180.09,149.78
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,162.07,134.41
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,139.87,115.5
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,118.28,96.81
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,94.18,75.56
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,66.82,51.44
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,45.78,32.74
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,25.09,13.32
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,12.06,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,43.15,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,99.34,65.8
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,160.89,124.43
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,226.46,182.1
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,288.57,236.27
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,359.84,296.96
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,413.85,342.6
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,469.83,388.59
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,410.25,340.04
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,329.67,273.39
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,340.35,282.57
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,360.69,298.46
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,380.01,313.17
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,398.96,327.4
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,410.93,336.65
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,422.28,345.43
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,620.27,503.25
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,797.66,631.47
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,799.41,631.04
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,797.88,630.59
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,792.09,627.24
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,782.99,621.67
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,764.54,608.92
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,743.17,594.17
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,715.56,575.3
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,685.48,554.44
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,647.87,527.84
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,608.64,498.95
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,564.77,464.23
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,519.98,427.87
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,464.55,382.46
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,410.28,336.59
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,352.13,285.58
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,294.51,233.81
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,224.22,171.61
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,162.82,109.78
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,71.29,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,40.7,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,92.26,61.78
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,125.01,97.49
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,168.33,137.48
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,206.54,172.45
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,246.66,208.31
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,282.64,240.11
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,319.17,271.57
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,347.29,294.77
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,375.0,317.01
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,300.89,253.35
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,218.22,181.48
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,258.77,215.63
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,300.69,249.82
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,387.86,321.62
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,478.57,393.87
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,320.14,264.37
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,151.43,122.15
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,145.47,117.64
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,139.64,112.81
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,299.56,248.13
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,451.38,370.05
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,486.79,398.6
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,531.64,434.47
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,367.32,302.44
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,201.09,164.18
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,232.92,192.81
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,271.78,225.93
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,245.86,204.19
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,220.53,182.95
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,193.15,160.09
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,166.36,137.23
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,136.56,111.1
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,107.89,85.63
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,77.01,58.31
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,43.25,27.51
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,19.26,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,7.87,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,15.77,6.32
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,26.93,17.09
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,38.4,27.45
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,50.76,38.49
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,63.13,49.46
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,74.45,59.4
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,85.83,69.28
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,94.57,76.64
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,103.4,83.97
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,100.61,81.45
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,98.07,79.16
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,111.26,90.3
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,124.59,101.47
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,211.15,175.45
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,293.59,244.04
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,318.76,264.11
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,356.97,294.5
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,302.9,249.59
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,261.63,214.97
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,251.46,206.65
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,241.4,198.31
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,293.21,242.4
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,355.16,293.18
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,246.67,203.53
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,145.53,118.25
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,125.86,102.21
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,106.47,85.99
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,96.56,77.7
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,86.71,69.38
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,74.78,59.29
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,62.91,49.09
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,51.08,38.68
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,39.26,28.19
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,27.86,17.97
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,16.69,7.56
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,8.34,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,62.44,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,141.03,94.89
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,202.6,157.27
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,273.55,221.47
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,334.79,276.68
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,400.83,334.56
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,455.68,382.37
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,512.1,430.07
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,562.52,471.02
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,609.9,508.52
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,650.09,538.38
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,688.68,565.42
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,723.0,588.99
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,755.17,610.62
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,704.57,571.37
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,636.04,518.06
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,674.62,546.92
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,706.31,568.33
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,691.33,556.5
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,673.33,542.58
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,613.23,495.69
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,557.3,451.54
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,545.58,443.11
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,532.21,433.02
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,628.99,511.06
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,704.44,567.88
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,666.21,539.03
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,626.27,509.59
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,579.5,472.97
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,532.13,435.0
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,477.42,390.7
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,423.69,345.76
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,361.37,292.71
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,305.7,243.38
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,235.97,182.03
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,174.49,123.05
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,77.93,5.03
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,17.56,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,39.32,23.99
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,67.2,50.39
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,102.72,81.98
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,129.68,106.1
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,157.51,130.61
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,182.97,152.89
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,208.92,175.21
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,232.16,194.56
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,255.69,213.8
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,223.69,186.21
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,199.25,164.63
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,208.11,171.56
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,217.03,178.4
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,175.28,143.21
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,145.11,117.51
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,211.24,172.97
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,270.31,221.29
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,373.75,307.27
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,477.29,390.53
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,380.7,311.32
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,285.7,232.85
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,334.38,273.81
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,368.62,302.29
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,550.75,451.16
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,694.39,560.48
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,465.63,382.3
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,227.74,186.62
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,207.76,170.97
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,188.05,154.54
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,330.37,274.29
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,421.03,345.06
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,360.11,291.39
