Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,305.35,242.42
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,237.01,182.42
2016,1,11,16,30,390.0,29.0,1.1,11.0,68.0,176.65,125.34
2016,1,11,16,45,195.0,14.5,1.15,10.5,34.0,79.31,14.54
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.0,2.35,7.5,29.5,68.76,0.0
2016,1,12,8,0,352.0,28.0,2.4,8.0,59.0,157.41,106.74
2016,1,12,8,15,443.5,35.5,2.3,8.0,97.0,218.01,168.9
2016,1,12,8,30,535.0,43.0,2.2,8.0,135.0,287.59,232.18
2016,1,12,8,45,592.5,48.5,2.1,8.5,175.0,347.23,285.94
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,408.21,339.26
2016,1,12,9,15,532.5,80.0,1.95,9.0,226.0,405.41,339.22
2016,1,12,9,30,415.0,106.0,1.9,9.0,237.0,385.06,323.44
2016,1,12,9,45,433.5,114.0,1.9,9.5,264.5,422.45,354.37
2016,1,12,10,0,452.0,122.0,1.9,10.0,292.0,459.93,384.22
2016,1,12,10,15,369.5,147.0,1.9,10.5,293.0,446.34,371.13
2016,1,12,10,30,287.0,172.0,1.9,11.0,294.0,415.34,344.27
2016,1,12,10,45,409.0,158.0,1.95,11.5,341.5,509.97,420.75
2016,1,12,11,0,531.0,144.0,2.0,12.0,389.0,597.41,489.1
2016,1,12,11,15,441.5,169.5,2.0,12.0,377.5,566.23,462.31
2016,1,12,11,30,352.0,195.0,2.0,12.0,366.0,517.48,422.91
2016,1,12,11,45,428.5,181.5,2.0,12.5,393.5,580.99,472.58
2016,1,12,12,0,505.0,168.0,2.0,13.0,421.0,631.33,510.86
2016,1,12,12,15,377.5,193.5,1.95,13.0,383.0,543.44,440.95
2016,1,12,12,30,250.0,219.0,1.9,13.0,345.0,468.8,380.58
2016,1,12,12,45,238.0,217.5,1.9,13.0,336.0,442.65,360.8
2016,1,12,13,0,226.0,216.0,1.9,13.0,327.0,429.24,350.31
2016,1,12,13,15,316.0,195.0,1.8,13.0,345.5,485.7,396.39
2016,1,12,13,30,406.0,174.0,1.7,13.0,364.0,538.3,438.08
2016,1,12,13,45,336.5,176.5,1.65,13.0,329.0,467.48,381.94
2016,1,12,14,0,267.0,179.0,1.6,13.0,294.0,411.58,337.24
2016,1,12,14,15,197.5,171.5,1.55,13.0,253.5,335.08,275.73
2016,1,12,14,30,128.0,164.0,1.5,13.0,213.0,273.91,225.37
2016,1,12,14,45,121.5,150.5,1.45,13.0,193.5,250.14,206.18
2016,1,12,15,0,115.0,137.0,1.4,13.0,174.0,226.66,186.77
2016,1,12,15,15,107.5,121.0,1.5,12.5,152.5,199.81,164.68
2016,1,12,15,30,100.0,105.0,1.6,12.0,131.0,173.45,142.49
2016,1,12,15,45,88.0,87.5,1.7,12.0,107.5,143.54,116.54
2016,1,12,16,0,76.0,70.0,1.8,12.0,84.0,114.6,91.05
2016,1,12,16,15,57.0,53.0,1.85,12.0,62.0,84.66,64.55
2016,1,12,16,30,38.0,36.0,1.9,12.0,40.0,56.33,38.78
2016,1,12,16,45,19.0,18.0,1.95,12.0,20.0,25.84,4.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,105.5,17.5,3.5,11.5,27.0,53.48,0.0
2016,1,13,8,0,211.0,35.0,3.6,12.0,54.0,121.09,81.62
2016,1,13,8,15,309.0,46.0,3.65,12.0,91.0,179.63,137.95
2016,1,13,8,30,407.0,57.0,3.7,12.0,128.0,249.22,199.65
2016,1,13,8,45,471.0,65.0,3.8,12.5,167.0,309.22,253.01
2016,1,13,9,0,535.0,73.0,3.9,13.0,206.0,374.07,309.38
2016,1,13,9,15,579.0,78.5,4.05,13.0,244.0,429.55,357.59
2016,1,13,9,30,623.0,84.0,4.2,13.0,282.0,487.07,406.53
2016,1,13,9,45,646.5,89.5,4.35,13.5,315.0,533.24,444.47
2016,1,13,10,0,670.0,95.0,4.5,14.0,348.0,579.11,481.3
2016,1,13,10,15,335.0,86.0,4.6,14.0,212.5,349.09,293.54
2016,1,13,10,30,0.0,77.0,4.7,14.0,77.0,71.67,55.27
2016,1,13,10,45,291.5,104.0,4.85,14.0,239.5,357.05,300.78
2016,1,13,11,0,583.0,131.0,5.0,14.0,402.0,628.23,521.28
2016,1,13,11,15,291.5,105.5,5.0,14.0,241.0,370.76,310.58
2016,1,13,11,30,0.0,80.0,5.0,14.0,80.0,74.49,57.38
2016,1,13,11,45,120.5,150.5,5.05,14.0,211.5,265.34,220.44
2016,1,13,12,0,241.0,221.0,5.1,14.0,343.0,463.65,382.67
2016,1,13,12,15,121.0,192.5,5.1,13.5,254.0,316.74,261.56
2016,1,13,12,30,1.0,164.0,5.1,13.0,165.0,161.45,130.35
2016,1,13,12,45,121.0,190.0,5.1,13.0,250.0,313.11,259.84
2016,1,13,13,0,241.0,216.0,5.1,13.0,335.0,454.66,376.96
2016,1,13,13,15,132.5,199.0,5.0,13.0,264.0,331.24,274.27
2016,1,13,13,30,24.0,182.0,4.9,13.0,193.0,200.66,163.99
2016,1,13,13,45,93.0,186.0,4.85,13.0,226.5,269.85,223.72
2016,1,13,14,0,162.0,190.0,4.8,13.0,260.0,336.2,279.84
2016,1,13,14,15,437.5,139.0,4.55,12.5,312.5,490.21,410.9
2016,1,13,14,30,713.0,88.0,4.3,12.0,365.0,609.29,509.26
2016,1,13,14,45,699.0,82.0,4.05,12.0,334.0,568.08,474.33
2016,1,13,15,0,685.0,76.0,3.8,12.0,303.0,525.68,438.85
2016,1,13,15,15,647.5,72.0,3.5,11.5,265.5,471.3,393.36
2016,1,13,15,30,610.0,68.0,3.2,11.0,228.0,418.14,347.71
2016,1,13,15,45,575.0,59.5,2.95,11.0,190.0,362.8,298.58
2016,1,13,16,0,540.0,51.0,2.7,11.0,152.0,309.41,249.83
2016,1,13,16,15,451.0,43.0,2.55,10.5,112.5,238.25,186.62
2016,1,13,16,30,362.0,35.0,2.4,10.0,73.0,175.37,128.2
2016,1,13,16,45,219.0,23.0,2.3,9.5,43.0,97.66,36.83
2016,1,13,17,0,76.0,11.0,2.2,9.0,13.0,27.58,0.0
2016,1,13,17,15,38.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,12.99,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,27.21,15.53
2016,1,14,8,15,8.5,45.0,1.95,8.0,46.5,48.03,34.88
2016,1,14,8,30,17.0,62.0,2.0,8.0,65.0,73.38,57.39
2016,1,14,8,45,24.5,79.0,2.1,8.5,84.5,95.91,77.31
2016,1,14,9,0,32.0,96.0,2.2,9.0,104.0,119.14,97.62
2016,1,14,9,15,36.5,111.0,2.25,9.0,122.0,138.87,114.85
2016,1,14,9,30,41.0,126.0,2.3,9.0,140.0,159.07,132.25
2016,1,14,9,45,44.0,139.5,2.4,9.5,155.5,176.87,147.12
2016,1,14,10,0,47.0,153.0,2.5,10.0,171.0,194.97,162.02
2016,1,14,10,15,33.5,158.0,2.65,10.0,171.0,191.33,158.48
2016,1,14,10,30,20.0,163.0,2.8,10.0,171.0,177.22,146.14
2016,1,14,10,45,12.5,162.0,2.95,10.5,167.0,169.95,139.44
2016,1,14,11,0,5.0,161.0,3.1,11.0,163.0,162.56,132.62
2016,1,14,11,15,13.0,174.5,3.15,11.0,180.5,183.29,150.07
2016,1,14,11,30,21.0,188.0,3.2,11.0,198.0,204.44,167.74
2016,1,14,11,45,20.5,190.5,3.3,11.0,201.0,206.64,169.43
2016,1,14,12,0,20.0,193.0,3.4,11.0,204.0,208.9,171.23
2016,1,14,12,15,10.0,151.0,3.4,11.0,156.5,154.87,126.03
2016,1,14,12,30,0.0,109.0,3.4,11.0,109.0,103.04,82.22
2016,1,14,12,45,16.5,154.0,3.45,11.0,162.5,163.48,133.71
2016,1,14,13,0,33.0,199.0,3.5,11.0,216.0,238.84,196.63
2016,1,14,13,15,16.5,119.5,3.45,11.0,128.0,127.25,103.33
2016,1,14,13,30,0.0,40.0,3.4,11.0,40.0,37.17,26.36
2016,1,14,13,45,0.0,43.5,3.4,11.0,43.5,40.42,29.23
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,43.68,32.07
2016,1,14,14,15,0.0,29.0,3.45,11.0,29.0,26.92,17.66
2016,1,14,14,30,0.0,11.0,3.5,11.0,11.0,10.2,3.2
2016,1,14,14,45,0.0,10.0,3.55,11.0,10.0,9.27,2.4
2016,1,14,15,0,0.0,9.0,3.6,11.0,9.0,8.34,1.6
2016,1,14,15,15,0.0,8.0,3.7,11.0,8.0,7.41,0.79
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,6.48,0.0
2016,1,14,15,45,0.0,5.5,3.95,11.0,5.5,5.09,0.0
2016,1,14,16,0,0.0,4.0,4.1,11.0,4.0,3.7,0.0
2016,1,14,16,15,0.0,3.0,4.1,11.0,3.0,2.77,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.85,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.92,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,15.0,1.15,8.5,30.5,68.95,0.0
2016,1,15,8,0,344.0,30.0,1.2,9.0,61.0,156.39,107.33
2016,1,15,8,15,436.5,38.0,1.3,9.0,100.0,217.77,167.99
2016,1,15,8,30,529.0,46.0,1.4,9.0,139.0,288.23,231.2
2016,1,15,8,45,583.0,52.0,1.5,9.5,179.0,346.85,283.7
2016,1,15,9,0,637.0,58.0,1.6,10.0,219.0,409.35,337.93
2016,1,15,9,15,674.5,62.0,1.65,10.0,257.0,463.64,384.58
2016,1,15,9,30,712.0,66.0,1.7,10.0,295.0,516.47,428.82
2016,1,15,9,45,726.5,71.5,1.8,10.5,327.0,560.24,464.0
2016,1,15,10,0,741.0,77.0,1.9,11.0,359.0,602.84,497.29
2016,1,15,10,15,759.5,79.5,1.9,11.0,387.5,643.38,528.28
2016,1,15,10,30,778.0,82.0,1.9,11.0,416.0,682.42,556.74
2016,1,15,10,45,634.5,119.0,1.95,11.0,401.0,641.45,524.56
2016,1,15,11,0,491.0,156.0,2.0,11.0,386.0,581.88,476.82
2016,1,15,11,15,477.0,165.5,1.9,11.0,395.0,591.21,483.31
2016,1,15,11,30,463.0,175.0,1.8,11.0,404.0,598.18,487.35
2016,1,15,11,45,465.0,178.0,1.75,11.5,411.5,608.55,493.79
2016,1,15,12,0,467.0,181.0,1.7,12.0,419.0,617.05,498.74
2016,1,15,12,15,393.0,197.0,1.6,12.0,397.5,561.92,455.0
2016,1,15,12,30,319.0,213.0,1.5,12.0,376.0,519.47,420.7
2016,1,15,12,45,201.5,216.5,1.45,12.0,319.0,411.8,335.18
2016,1,15,13,0,84.0,220.0,1.4,12.0,262.0,305.9,248.94
2016,1,15,13,15,448.5,151.0,1.3,12.0,365.5,555.09,453.21
2016,1,15,13,30,813.0,82.0,1.2,12.0,469.0,755.28,601.35
2016,1,15,13,45,804.0,79.5,1.15,12.0,448.5,728.68,579.74
2016,1,15,14,0,795.0,77.0,1.1,12.0,428.0,699.5,559.0
2016,1,15,14,15,777.0,75.0,1.05,12.0,400.0,662.07,532.08
2016,1,15,14,30,759.0,73.0,1.0,12.0,372.0,622.98,503.69
2016,1,15,14,45,740.0,69.0,0.95,12.5,340.0,579.5,469.36
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,535.01,433.57
2016,1,15,15,15,685.5,61.5,0.85,12.5,270.5,480.9,390.88
2016,1,15,15,30,650.0,58.0,0.8,12.0,233.0,430.52,349.66
2016,1,15,15,45,600.5,52.5,0.8,11.5,194.0,369.75,299.1
2016,1,15,16,0,551.0,47.0,0.8,11.0,155.0,312.21,249.43
2016,1,15,16,15,470.0,40.0,0.85,10.5,116.0,244.43,190.51
2016,1,15,16,30,389.0,33.0,0.9,10.0,77.0,184.18,135.66
2016,1,15,16,45,194.5,23.5,1.0,10.0,45.5,93.73,46.19
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,13.34,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.0,17.0,2.4,11.0,28.5,58.37,0.0
2016,1,16,8,0,254.0,34.0,2.4,11.0,57.0,132.36,91.07
2016,1,16,8,15,347.5,44.0,2.4,11.0,94.5,191.51,147.66
2016,1,16,8,30,441.0,54.0,2.4,11.0,132.0,260.33,208.82
2016,1,16,8,45,516.5,58.5,2.4,11.5,173.0,323.49,264.58
2016,1,16,9,0,592.0,63.0,2.4,12.0,214.0,392.39,323.82
2016,1,16,9,15,296.0,44.5,2.35,12.5,120.0,231.64,193.64
2016,1,16,9,30,0.0,26.0,2.3,13.0,26.0,24.12,15.12
2016,1,16,9,45,0.0,28.5,2.3,13.5,28.5,26.44,17.14
2016,1,16,10,0,0.0,31.0,2.3,14.0,31.0,28.77,19.06
2016,1,16,10,15,0.0,55.0,2.3,14.0,55.0,51.13,38.09
2016,1,16,10,30,0.0,79.0,2.3,14.0,79.0,73.55,57.0
2016,1,16,10,45,0.0,80.0,2.35,14.5,80.0,74.48,57.56
2016,1,16,11,0,0.0,81.0,2.4,15.0,81.0,75.42,58.16
2016,1,16,11,15,0.0,95.0,2.4,15.0,95.0,89.13,69.55
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,103.12,81.12
2016,1,16,11,45,6.5,147.5,2.4,15.5,151.0,148.22,118.35
2016,1,16,12,0,13.0,186.0,2.4,16.0,193.0,195.07,156.34
2016,1,16,12,15,91.5,209.5,2.35,16.0,256.5,299.67,242.85
2016,1,16,12,30,170.0,233.0,2.3,16.0,320.0,406.79,328.61
2016,1,16,12,45,166.5,231.5,2.25,16.0,316.0,401.4,323.73
2016,1,16,13,0,163.0,230.0,2.2,16.0,312.0,395.55,319.11
2016,1,16,13,15,96.0,209.5,2.1,16.0,257.5,302.14,244.1
2016,1,16,13,30,29.0,189.0,2.0,16.0,203.0,223.56,179.62
2016,1,16,13,45,27.0,181.0,1.9,16.0,194.0,201.72,162.31
2016,1,16,14,0,25.0,173.0,1.8,16.0,185.0,191.59,154.23
2016,1,16,14,15,23.0,162.5,1.7,16.0,173.0,178.8,143.93
2016,1,16,14,30,21.0,152.0,1.6,16.0,161.0,166.21,133.75
2016,1,16,14,45,18.0,139.5,1.55,16.0,146.5,150.91,121.27
2016,1,16,15,0,15.0,127.0,1.5,16.0,132.0,135.91,108.93
2016,1,16,15,15,306.5,97.0,1.45,15.5,181.5,304.06,250.44
2016,1,16,15,30,598.0,67.0,1.4,15.0,231.0,414.99,337.77
2016,1,16,15,45,541.5,61.5,1.35,14.5,191.5,352.85,284.83
2016,1,16,16,0,485.0,56.0,1.3,14.0,152.0,294.57,234.74
2016,1,16,16,15,402.5,47.5,1.3,13.5,114.0,227.34,176.71
2016,1,16,16,30,320.0,39.0,1.3,13.0,76.0,167.73,123.58
2016,1,16,16,45,197.0,26.0,1.35,13.0,45.5,97.42,51.87
2016,1,16,17,0,74.0,13.0,1.4,13.0,15.0,29.5,0.0
2016,1,16,17,15,37.0,6.5,1.45,13.0,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.5,3.05,13.5,10.5,9.73,0.0
2016,1,17,8,0,0.0,21.0,3.1,14.0,21.0,19.49,9.45
2016,1,17,8,15,0.0,34.0,3.05,14.0,34.0,31.78,20.77
2016,1,17,8,30,0.0,47.0,3.0,14.0,47.0,44.64,32.09
2016,1,17,8,45,0.0,60.5,3.0,14.0,60.5,58.01,43.77
2016,1,17,9,0,0.0,74.0,3.0,14.0,74.0,71.39,55.35
2016,1,17,9,15,0.0,87.0,3.0,14.0,87.0,84.28,66.36
2016,1,17,9,30,0.0,100.0,3.0,14.0,100.0,97.22,77.3
2016,1,17,9,45,0.0,111.5,3.05,14.0,111.5,108.61,86.82
2016,1,17,10,0,0.0,123.0,3.1,14.0,123.0,120.09,96.32
2016,1,17,10,15,0.0,71.5,3.1,14.0,71.5,66.53,51.09
2016,1,17,10,30,0.0,20.0,3.1,14.0,20.0,18.56,10.24
2016,1,17,10,45,0.0,33.0,3.15,14.5,33.0,30.65,20.5
2016,1,17,11,0,0.0,46.0,3.2,15.0,46.0,42.76,30.67
2016,1,17,11,15,0.0,57.5,3.25,15.0,57.5,53.48,39.67
2016,1,17,11,30,0.0,69.0,3.3,15.0,69.0,64.22,48.65
2016,1,17,11,45,0.0,73.5,3.35,15.0,73.5,68.42,52.14
2016,1,17,12,0,0.0,78.0,3.4,15.0,78.0,72.63,55.64
2016,1,17,12,15,0.0,64.5,3.4,15.0,64.5,60.02,45.05
2016,1,17,12,30,0.0,51.0,3.4,15.0,51.0,47.43,34.48
2016,1,17,12,45,0.0,65.0,3.4,15.0,65.0,60.49,45.48
2016,1,17,13,0,0.0,79.0,3.4,15.0,79.0,73.56,56.46
2016,1,17,13,15,0.0,62.5,3.35,14.5,62.5,58.15,43.65
2016,1,17,13,30,0.0,46.0,3.3,14.0,46.0,42.76,30.76
2016,1,17,13,45,0.0,52.5,3.3,14.0,52.5,48.81,35.95
2016,1,17,14,0,0.0,59.0,3.3,14.0,59.0,54.87,41.14
2016,1,17,14,15,0.0,56.5,3.3,14.0,56.5,52.53,39.21
2016,1,17,14,30,0.0,54.0,3.3,14.0,54.0,50.2,37.29
2016,1,17,14,45,0.0,49.5,3.3,14.0,49.5,46.0,33.77
2016,1,17,15,0,0.0,45.0,3.3,14.0,45.0,41.8,30.23
2016,1,17,15,15,0.0,39.5,3.3,13.5,39.5,36.67,25.92
2016,1,17,15,30,0.0,34.0,3.3,13.0,34.0,31.55,21.56
2016,1,17,15,45,0.0,28.5,3.3,13.0,28.5,26.44,17.09
2016,1,17,16,0,0.0,23.0,3.3,13.0,23.0,21.32,12.59
2016,1,17,16,15,0.0,17.0,3.25,13.0,17.0,15.75,7.67
2016,1,17,16,30,0.0,11.0,3.2,13.0,11.0,10.18,2.73
2016,1,17,16,45,0.0,6.5,3.2,13.0,6.5,6.01,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.91,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.95,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,77.44,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,176.93,122.62
2016,1,18,8,15,507.0,35.0,1.5,11.5,108.5,236.8,181.23
2016,1,18,8,30,596.0,42.0,1.5,12.0,149.0,308.59,244.87
2016,1,18,8,45,653.0,46.5,1.5,12.5,191.5,370.55,299.5
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,436.38,355.46
2016,1,18,9,15,744.0,54.0,1.55,13.5,273.0,491.07,401.04
2016,1,18,9,30,778.0,57.0,1.6,14.0,312.0,546.61,445.71
2016,1,18,9,45,505.0,108.0,1.65,14.5,280.5,461.76,377.72
2016,1,18,10,0,232.0,159.0,1.7,15.0,249.0,346.21,283.05
2016,1,18,10,15,534.0,114.5,1.75,15.0,342.5,530.55,433.35
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,713.1,571.41
2016,1,18,10,45,528.5,139.0,1.9,15.0,374.5,580.61,468.81
2016,1,18,11,0,221.0,208.0,2.0,15.0,313.0,408.71,331.27
2016,1,18,11,15,201.5,217.0,2.05,15.0,315.5,407.59,330.72
2016,1,18,11,30,182.0,226.0,2.1,15.0,318.0,405.21,328.17
2016,1,18,11,45,177.5,230.5,2.15,15.5,321.0,408.64,330.05
2016,1,18,12,0,173.0,235.0,2.2,16.0,324.0,411.44,331.42
2016,1,18,12,15,108.0,225.0,2.15,16.0,280.5,332.04,267.6
2016,1,18,12,30,43.0,215.0,2.1,16.0,237.0,265.48,213.04
2016,1,18,12,45,21.5,172.0,2.1,16.0,183.0,186.64,149.43
2016,1,18,13,0,0.0,129.0,2.1,16.0,129.0,123.43,97.3
2016,1,18,13,15,0.0,112.5,2.1,15.5,112.5,106.64,83.8
2016,1,18,13,30,0.0,96.0,2.1,15.0,96.0,90.12,70.33
2016,1,18,13,45,36.0,144.0,2.1,15.0,160.5,176.03,142.8
2016,1,18,14,0,72.0,192.0,2.1,15.0,225.0,259.94,211.82
2016,1,18,14,15,36.0,165.0,2.0,15.0,181.5,200.5,162.48
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,135.72,108.51
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,123.64,98.76
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,111.67,88.91
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,98.68,78.28
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,85.79,67.54
2016,1,18,15,45,0.0,73.5,1.55,13.5,73.5,71.29,55.27
2016,1,18,16,0,0.0,59.0,1.5,13.0,59.0,56.83,42.83
2016,1,18,16,15,0.0,44.5,1.5,13.0,44.5,42.37,30.16
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,27.87,17.37
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,17.17,6.44
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.67,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,72.0,17.0,5.4,13.0,24.0,40.46,0.0
2016,1,19,8,0,144.0,34.0,5.5,13.0,48.0,97.53,67.61
2016,1,19,8,15,194.5,49.0,5.55,13.0,78.5,140.73,108.37
2016,1,19,8,30,245.0,64.0,5.6,13.0,109.0,189.12,151.81
2016,1,19,8,45,271.5,79.0,5.65,13.5,140.5,231.12,189.52
2016,1,19,9,0,298.0,94.0,5.7,14.0,172.0,275.17,228.23
2016,1,19,9,15,319.5,107.5,5.6,14.0,203.0,307.3,256.77
2016,1,19,9,30,341.0,121.0,5.5,14.0,234.0,358.88,300.44
2016,1,19,9,45,349.0,133.0,5.4,14.5,259.0,381.38,319.06
2016,1,19,10,0,357.0,145.0,5.3,15.0,284.0,413.32,344.69
2016,1,19,10,15,185.0,153.5,5.25,15.0,226.0,302.31,251.16
2016,1,19,10,30,13.0,162.0,5.2,15.0,168.0,170.24,137.69
2016,1,19,10,45,16.0,171.5,5.2,15.5,179.5,182.46,147.59
2016,1,19,11,0,19.0,181.0,5.2,16.0,191.0,194.9,157.43
2016,1,19,11,15,26.5,192.5,5.1,16.0,206.0,213.38,172.62
2016,1,19,11,30,34.0,204.0,5.0,16.0,221.0,244.69,198.13
2016,1,19,11,45,17.0,138.0,4.9,16.0,146.5,146.75,117.44
2016,1,19,12,0,0.0,72.0,4.8,16.0,72.0,67.02,50.68
2016,1,19,12,15,0.0,63.5,4.7,16.0,63.5,59.09,44.07
2016,1,19,12,30,0.0,55.0,4.6,16.0,55.0,51.16,37.44
2016,1,19,12,45,223.0,121.5,4.5,16.0,235.5,329.72,274.07
2016,1,19,13,0,446.0,188.0,4.4,16.0,416.0,605.41,493.5
2016,1,19,13,15,453.0,180.5,4.45,15.5,407.0,596.6,486.91
2016,1,19,13,30,460.0,173.0,4.5,15.0,398.0,585.74,480.1
2016,1,19,13,45,230.0,150.0,4.55,15.0,262.5,356.65,295.21
2016,1,19,14,0,0.0,127.0,4.6,15.0,127.0,122.33,97.26
2016,1,19,14,15,186.5,139.0,4.4,15.0,215.0,300.49,249.93
2016,1,19,14,30,373.0,151.0,4.2,15.0,303.0,450.66,373.4
2016,1,19,14,45,522.5,118.5,4.05,15.0,312.0,498.67,412.94
2016,1,19,15,0,672.0,86.0,3.9,15.0,321.0,539.03,445.26
2016,1,19,15,15,636.0,81.5,3.7,14.5,284.0,484.82,400.67
2016,1,19,15,30,600.0,77.0,3.5,14.0,247.0,431.68,356.2
2016,1,19,15,45,553.0,69.5,3.3,13.5,207.5,371.31,304.67
2016,1,19,16,0,506.0,62.0,3.1,13.0,168.0,313.93,254.27
2016,1,19,16,15,425.0,53.5,2.85,12.5,128.0,245.38,193.99
2016,1,19,16,30,344.0,45.0,2.6,12.0,88.0,184.06,138.98
2016,1,19,16,45,172.0,33.5,2.35,12.0,55.0,102.94,65.01
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,20.97,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,0.95,9.5,16.0,14.85,0.0
2016,1,20,8,0,0.0,32.0,1.0,10.0,32.0,31.49,19.56
2016,1,20,8,15,9.5,49.0,1.05,10.5,51.0,52.42,38.45
2016,1,20,8,30,19.0,66.0,1.1,11.0,70.0,78.17,60.93
2016,1,20,8,45,27.0,83.0,1.15,11.5,89.5,100.9,80.73
2016,1,20,9,0,35.0,100.0,1.2,12.0,109.0,124.41,100.92
2016,1,20,9,15,40.0,115.5,1.2,12.0,127.5,145.13,118.65
2016,1,20,9,30,45.0,131.0,1.2,12.0,146.0,166.35,136.53
2016,1,20,9,45,182.0,141.0,1.3,12.5,211.0,274.8,228.13
2016,1,20,10,0,319.0,151.0,1.4,13.0,276.0,395.14,326.04
2016,1,20,10,15,250.0,171.5,1.4,13.0,274.0,381.21,312.79
2016,1,20,10,30,181.0,192.0,1.4,13.0,272.0,350.71,287.07
2016,1,20,10,45,269.0,191.0,1.45,13.5,317.0,432.53,352.79
2016,1,20,11,0,357.0,190.0,1.5,14.0,362.0,506.3,410.2
2016,1,20,11,15,380.0,192.5,1.45,14.0,381.0,534.4,430.94
2016,1,20,11,30,403.0,195.0,1.4,14.0,400.0,575.01,460.84
2016,1,20,11,45,629.5,138.5,1.35,14.5,464.5,708.55,561.8
2016,1,20,12,0,856.0,82.0,1.3,15.0,529.0,832.14,646.11
2016,1,20,12,15,856.0,82.0,1.25,15.0,530.0,835.06,645.79
2016,1,20,12,30,856.0,82.0,1.2,15.0,531.0,834.56,644.74
2016,1,20,12,45,530.0,156.5,1.15,15.0,434.0,643.84,507.86
2016,1,20,13,0,204.0,231.0,1.1,15.0,337.0,430.73,343.16
2016,1,20,13,15,362.5,195.5,1.05,15.0,376.5,527.87,422.26
2016,1,20,13,30,521.0,160.0,1.0,15.0,416.0,620.38,492.78
2016,1,20,13,45,540.5,147.5,1.0,15.5,403.5,610.12,484.13
2016,1,20,14,0,560.0,135.0,1.0,16.0,391.0,596.92,474.37
2016,1,20,14,15,523.5,133.0,1.0,15.5,361.0,552.32,441.92
2016,1,20,14,30,487.0,131.0,1.0,15.0,331.0,507.97,409.25
2016,1,20,14,45,433.5,127.5,1.0,15.0,295.0,451.27,365.5
2016,1,20,15,0,380.0,124.0,1.0,15.0,259.0,396.96,322.76
2016,1,20,15,15,363.5,112.5,0.95,14.5,229.5,358.15,292.16
2016,1,20,15,30,347.0,101.0,0.9,14.0,200.0,319.75,260.87
2016,1,20,15,45,322.5,87.5,0.9,14.0,168.5,275.67,223.78
2016,1,20,16,0,298.0,74.0,0.9,14.0,137.0,233.21,187.06
2016,1,20,16,15,263.5,59.0,0.85,13.5,105.5,186.87,146.64
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,143.68,107.95
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,77.65,49.46
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,18.78,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,16.0,2.9,9.5,16.0,14.85,0.0
2016,1,21,8,0,0.0,32.0,2.9,10.0,32.0,31.33,19.52
2016,1,21,8,15,8.0,49.5,2.85,10.5,51.0,52.3,38.38
2016,1,21,8,30,16.0,67.0,2.8,11.0,70.0,73.83,57.32
2016,1,21,8,45,24.5,84.0,2.75,11.5,90.0,100.76,80.73
2016,1,21,9,0,33.0,101.0,2.7,12.0,110.0,124.39,101.11
2016,1,21,9,15,39.0,116.5,2.55,12.5,128.5,145.57,119.1
2016,1,21,9,30,45.0,132.0,2.4,13.0,147.0,167.34,137.26
2016,1,21,9,45,105.5,150.0,2.3,13.5,190.0,236.88,195.65
2016,1,21,10,0,166.0,168.0,2.2,14.0,233.0,302.2,249.32
2016,1,21,10,15,139.5,181.0,2.1,14.5,239.0,303.52,248.8
2016,1,21,10,30,113.0,194.0,2.0,15.0,245.0,302.89,246.77
2016,1,21,10,45,243.5,191.5,1.95,15.5,307.5,413.78,336.75
2016,1,21,11,0,374.0,189.0,1.9,16.0,370.0,518.8,418.77
2016,1,21,11,15,425.5,184.5,1.9,16.0,397.0,575.21,461.24
2016,1,21,11,30,477.0,180.0,1.9,16.0,424.0,619.27,494.53
2016,1,21,11,45,469.5,186.0,1.95,16.5,429.5,625.65,497.81
2016,1,21,12,0,462.0,192.0,2.0,17.0,435.0,629.93,499.86
2016,1,21,12,15,367.5,211.5,2.0,16.5,405.5,561.13,447.55
2016,1,21,12,30,273.0,231.0,2.0,16.0,376.0,504.81,403.8
2016,1,21,12,45,235.0,232.5,2.0,16.0,356.5,460.1,369.42
2016,1,21,13,0,197.0,234.0,2.0,16.0,337.0,428.7,344.61
2016,1,21,13,15,165.0,228.5,1.95,16.0,313.0,393.78,316.99
2016,1,21,13,30,133.0,223.0,1.9,16.0,289.0,359.29,289.5
2016,1,21,13,45,184.5,210.5,1.85,16.0,298.0,382.28,309.31
2016,1,21,14,0,236.0,198.0,1.8,16.0,307.0,414.44,335.49
2016,1,21,14,15,172.0,188.5,1.8,15.5,265.0,338.7,275.49
2016,1,21,14,30,108.0,179.0,1.8,15.0,223.0,278.16,226.72
2016,1,21,14,45,54.0,149.0,1.8,15.0,171.0,193.33,157.2
2016,1,21,15,0,0.0,119.0,1.8,15.0,119.0,116.62,92.89
2016,1,21,15,15,0.0,105.5,1.8,14.5,105.5,103.1,81.98
2016,1,21,15,30,0.0,92.0,1.8,14.0,92.0,89.67,70.85
2016,1,21,15,45,0.0,77.5,1.8,14.0,77.5,75.2,58.52
2016,1,21,16,0,0.0,63.0,1.8,14.0,63.0,60.78,46.08
2016,1,21,16,15,0.0,48.5,1.8,13.5,48.5,46.36,33.58
2016,1,21,16,30,0.0,34.0,1.8,13.0,34.0,31.89,20.91
2016,1,21,16,45,0.0,21.5,1.85,13.0,21.5,19.96,9.58
2016,1,21,17,0,0.0,9.0,1.9,13.0,9.0,8.34,0.0
2016,1,21,17,15,0.0,4.5,1.95,13.0,4.5,4.29,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
