Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,941.0,76.0,3.7,12.0,609.0,912.75,727.76
2016,2,1,12,15,941.0,76.0,3.6,12.0,610.5,916.61,729.66
2016,2,1,12,30,941.0,76.0,3.5,12.0,612.0,916.71,729.05
2016,2,1,12,45,937.0,76.5,3.45,12.0,605.5,910.2,724.18
2016,2,1,13,0,933.0,77.0,3.4,12.0,599.0,899.99,716.86
2016,2,1,13,15,927.0,76.0,3.35,12.0,585.0,882.65,704.54
2016,2,1,13,30,921.0,75.0,3.3,12.0,571.0,861.85,689.86
2016,2,1,13,45,912.5,73.5,3.3,12.0,549.5,835.1,671.21
2016,2,1,14,0,904.0,72.0,3.3,12.0,528.0,805.29,650.29
2016,2,1,14,15,890.5,70.5,3.25,12.0,499.5,768.82,624.05
2016,2,1,14,30,877.0,69.0,3.2,12.0,471.0,729.97,595.88
2016,2,1,14,45,857.0,67.5,3.15,12.0,436.0,689.62,566.27
2016,2,1,15,0,837.0,66.0,3.1,12.0,401.0,642.34,530.22
2016,2,1,15,15,810.0,63.0,2.9,11.5,361.0,587.84,486.89
2016,2,1,15,30,783.0,60.0,2.7,11.0,321.0,533.19,442.21
2016,2,1,15,45,746.0,56.0,2.55,10.5,277.5,472.31,391.27
2016,2,1,16,0,709.0,52.0,2.4,10.0,234.0,412.97,339.88
2016,2,1,16,15,650.0,46.5,2.4,9.5,189.0,344.48,279.72
2016,2,1,16,30,591.0,41.0,2.4,9.0,144.0,280.67,221.77
2016,2,1,16,45,494.5,33.0,2.4,8.5,101.5,207.44,155.61
2016,2,1,17,0,398.0,25.0,2.4,8.0,59.0,144.29,90.93
2016,2,1,17,15,199.0,12.5,2.45,7.5,29.5,53.54,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.0,2.05,7.0,1.0,0.95,0.0
2016,2,2,7,30,0.0,2.0,2.0,7.0,2.0,1.91,0.0
2016,2,2,7,45,0.0,7.0,1.95,7.5,7.0,6.48,0.0
2016,2,2,8,0,0.0,12.0,1.9,8.0,12.0,11.11,3.77
2016,2,2,8,15,0.0,17.5,1.85,8.0,17.5,16.21,8.39
2016,2,2,8,30,0.0,23.0,1.8,8.0,23.0,21.32,13.0
2016,2,2,8,45,0.0,29.0,1.75,8.5,29.0,26.9,17.94
2016,2,2,9,0,0.0,35.0,1.7,9.0,35.0,32.48,22.81
2016,2,2,9,15,0.0,40.5,1.6,9.0,40.5,37.61,27.27
2016,2,2,9,30,0.0,46.0,1.5,9.0,46.0,42.73,31.7
2016,2,2,9,45,0.0,71.5,1.4,9.5,71.5,66.53,52.11
2016,2,2,10,0,0.0,97.0,1.3,10.0,97.0,91.51,73.19
2016,2,2,10,15,0.0,124.5,1.3,10.0,124.5,119.25,96.46
2016,2,2,10,30,0.0,152.0,1.3,10.0,152.0,147.53,119.88
2016,2,2,10,45,2.5,164.0,1.3,10.5,165.0,161.67,131.19
2016,2,2,11,0,5.0,176.0,1.3,11.0,178.0,176.02,142.63
2016,2,2,11,15,10.0,189.0,1.35,11.0,194.5,193.74,157.14
2016,2,2,11,30,15.0,202.0,1.4,11.0,211.0,211.74,171.83
2016,2,2,11,45,15.5,206.0,1.45,11.0,215.0,216.36,175.45
2016,2,2,12,0,16.0,210.0,1.5,11.0,219.0,221.04,179.19
2016,2,2,12,15,97.0,239.0,1.55,11.0,295.0,337.38,275.41
2016,2,2,12,30,178.0,268.0,1.6,11.0,371.0,456.25,369.89
2016,2,2,12,45,181.5,264.0,1.65,11.5,368.0,453.87,366.93
2016,2,2,13,0,185.0,260.0,1.7,12.0,365.0,450.82,364.37
2016,2,2,13,15,174.5,254.0,1.7,12.0,351.5,432.78,350.39
2016,2,2,13,30,164.0,248.0,1.7,12.0,338.0,414.47,336.24
2016,2,2,13,45,507.5,166.0,1.75,12.0,427.0,620.67,503.78
2016,2,2,14,0,851.0,84.0,1.8,12.0,516.0,786.51,627.8
2016,2,2,14,15,836.5,82.0,1.8,11.5,488.0,749.66,601.25
2016,2,2,14,30,822.0,80.0,1.8,11.0,460.0,710.64,574.89
2016,2,2,14,45,801.5,77.5,1.8,11.0,425.5,664.91,542.04
2016,2,2,15,0,781.0,75.0,1.8,11.0,391.0,617.96,506.62
2016,2,2,15,15,753.0,72.0,1.75,10.5,352.0,564.88,465.47
2016,2,2,15,30,725.0,69.0,1.7,10.0,313.0,511.83,423.07
2016,2,2,15,45,678.0,65.5,1.7,10.0,270.0,451.13,372.53
2016,2,2,16,0,631.0,62.0,1.7,10.0,227.0,390.63,320.67
2016,2,2,16,15,569.0,55.5,1.7,9.0,183.0,323.38,262.87
2016,2,2,16,30,507.0,49.0,1.7,8.0,139.0,261.35,207.67
2016,2,2,16,45,404.5,39.5,1.75,7.5,98.0,188.78,143.17
2016,2,2,17,0,302.0,30.0,1.8,7.0,57.0,127.24,83.48
2016,2,2,17,15,151.0,15.0,1.85,6.5,28.5,54.0,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.0,12.0,11.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,4.0,24.0,24.74,0.0
2016,2,3,7,45,205.5,32.0,1.95,4.5,59.5,102.4,67.73
2016,2,3,8,0,411.0,40.0,2.0,5.0,95.0,190.2,145.83
2016,2,3,8,15,488.0,48.0,2.0,5.5,138.0,251.78,202.51
2016,2,3,8,30,565.0,56.0,2.0,6.0,181.0,320.86,264.68
2016,2,3,8,45,610.0,62.5,2.05,6.5,224.0,379.78,317.39
2016,2,3,9,0,655.0,69.0,2.1,7.0,267.0,441.8,370.99
2016,2,3,9,15,689.0,73.5,2.1,7.5,307.5,497.78,417.86
2016,2,3,9,30,723.0,78.0,2.1,8.0,348.0,554.92,464.07
2016,2,3,9,45,522.0,125.0,2.1,8.5,330.0,501.68,419.13
2016,2,3,10,0,321.0,172.0,2.1,9.0,312.0,424.85,354.36
2016,2,3,10,15,317.0,186.5,2.05,9.0,333.0,449.87,374.31
2016,2,3,10,30,313.0,201.0,2.0,9.0,354.0,473.65,392.3
2016,2,3,10,45,564.5,149.5,2.0,9.5,442.0,634.1,520.97
2016,2,3,11,0,816.0,98.0,2.0,10.0,530.0,795.3,639.46
2016,2,3,11,15,705.0,130.5,2.0,10.5,512.5,761.61,611.27
2016,2,3,11,30,594.0,163.0,2.0,11.0,495.0,715.47,575.56
2016,2,3,11,45,528.5,188.0,2.0,11.5,487.0,690.15,554.36
2016,2,3,12,0,463.0,213.0,2.0,12.0,479.0,666.24,533.83
2016,2,3,12,15,337.5,239.5,1.95,12.0,433.5,575.66,462.98
2016,2,3,12,30,212.0,266.0,1.9,12.0,388.0,483.57,389.86
2016,2,3,12,45,114.0,238.0,1.9,12.0,304.0,364.1,295.18
2016,2,3,13,0,16.0,210.0,1.9,12.0,220.0,220.92,178.26
2016,2,3,13,15,9.0,192.0,1.85,12.0,198.0,195.7,158.06
2016,2,3,13,30,2.0,174.0,1.8,12.0,176.0,170.91,137.68
2016,2,3,13,45,1.0,106.0,1.75,12.0,107.0,100.52,79.54
2016,2,3,14,0,0.0,38.0,1.7,12.0,38.0,35.32,24.6
2016,2,3,14,15,133.0,117.0,1.6,11.5,179.0,237.8,198.68
2016,2,3,14,30,266.0,196.0,1.5,11.0,320.0,424.47,350.01
2016,2,3,14,45,186.5,185.5,1.45,11.0,269.5,336.93,277.86
2016,2,3,15,0,107.0,175.0,1.4,11.0,219.0,265.88,219.32
2016,2,3,15,15,99.0,159.0,1.35,10.5,196.5,229.96,190.55
2016,2,3,15,30,91.0,143.0,1.3,10.0,174.0,204.12,169.37
2016,2,3,15,45,82.5,124.5,1.3,10.0,150.0,175.62,145.28
2016,2,3,16,0,74.0,106.0,1.3,10.0,126.0,147.87,121.4
2016,2,3,16,15,62.5,87.0,1.35,9.5,102.0,118.99,96.37
2016,2,3,16,30,51.0,68.0,1.4,9.0,78.0,91.22,71.89
2016,2,3,16,45,30.0,49.5,1.45,9.0,55.0,62.05,46.13
2016,2,3,17,0,9.0,31.0,1.5,9.0,32.0,34.84,21.4
2016,2,3,17,15,4.5,15.5,1.45,9.0,16.0,15.39,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,5.0,13.0,12.39,0.0
2016,2,4,7,30,0.0,26.0,2.5,5.0,26.0,27.11,0.0
2016,2,4,7,45,222.0,32.5,2.55,5.5,63.0,107.28,72.11
2016,2,4,8,0,444.0,39.0,2.6,6.0,100.0,200.24,153.47
2016,2,4,8,15,519.5,46.5,2.55,6.5,144.0,262.59,210.97
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,332.25,273.74
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,391.94,327.11
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,454.64,381.18
2016,2,4,9,15,519.5,101.5,2.5,8.0,273.0,428.59,361.09
2016,2,4,9,30,355.0,137.0,2.5,8.0,271.0,390.35,329.18
2016,2,4,9,45,572.0,109.5,2.55,8.5,350.0,522.7,439.23
2016,2,4,10,0,789.0,82.0,2.6,9.0,429.0,662.39,550.17
2016,2,4,10,15,805.5,84.0,2.55,9.5,460.0,704.56,579.06
2016,2,4,10,30,822.0,86.0,2.5,10.0,491.0,744.99,606.83
2016,2,4,10,45,836.0,87.0,2.5,10.5,516.0,780.24,630.63
2016,2,4,11,0,850.0,88.0,2.5,11.0,541.0,813.08,652.41
2016,2,4,11,15,726.5,124.5,2.4,11.5,521.0,774.15,620.94
2016,2,4,11,30,603.0,161.0,2.3,12.0,501.0,722.35,580.56
2016,2,4,11,45,601.0,166.5,2.25,12.5,510.0,734.56,588.21
2016,2,4,12,0,599.0,172.0,2.2,13.0,519.0,744.12,593.3
2016,2,4,12,15,738.5,131.0,2.05,13.0,560.0,823.16,649.36
2016,2,4,12,30,878.0,90.0,1.9,13.0,601.0,892.76,696.2
2016,2,4,12,45,876.0,89.5,1.8,13.5,595.5,886.99,689.13
2016,2,4,13,0,874.0,89.0,1.7,14.0,590.0,877.68,680.59
2016,2,4,13,15,868.5,88.5,1.6,14.0,576.5,861.88,668.98
2016,2,4,13,30,863.0,88.0,1.5,14.0,563.0,842.77,655.23
2016,2,4,13,45,642.0,141.0,1.45,14.0,487.0,710.24,561.36
2016,2,4,14,0,421.0,194.0,1.4,14.0,411.0,573.43,457.73
2016,2,4,14,15,446.5,177.0,1.3,14.0,396.5,561.6,450.54
2016,2,4,14,30,472.0,160.0,1.2,14.0,382.0,546.59,439.64
2016,2,4,14,45,487.0,144.0,1.2,14.0,358.5,521.99,421.73
2016,2,4,15,0,502.0,128.0,1.2,14.0,335.0,494.67,401.36
2016,2,4,15,15,478.0,120.5,1.1,13.5,302.5,450.03,366.6
2016,2,4,15,30,454.0,113.0,1.0,13.0,270.0,406.04,331.61
2016,2,4,15,45,435.0,100.0,0.95,12.5,234.5,359.39,293.86
2016,2,4,16,0,416.0,87.0,0.9,12.0,199.0,313.52,255.49
2016,2,4,16,15,377.5,74.5,0.95,11.5,162.0,260.77,210.53
2016,2,4,16,30,339.0,62.0,1.0,11.0,125.0,211.41,167.1
2016,2,4,16,45,282.5,47.5,1.05,10.5,89.5,157.56,119.41
2016,2,4,17,0,226.0,33.0,1.1,10.0,54.0,109.87,74.35
2016,2,4,17,15,113.0,16.5,1.15,9.5,27.0,47.5,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,13.5,23.08,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,27.0,64.73,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,65.0,128.46,87.18
2016,2,5,8,0,428.0,43.0,2.5,7.0,103.0,199.69,153.12
2016,2,5,8,15,504.5,51.0,2.5,7.5,147.0,262.45,210.56
2016,2,5,8,30,581.0,59.0,2.5,8.0,191.0,332.6,273.34
2016,2,5,8,45,630.5,64.5,2.5,8.5,235.5,393.69,327.49
2016,2,5,9,0,680.0,70.0,2.5,9.0,280.0,458.24,382.72
2016,2,5,9,15,675.5,75.0,2.5,9.5,308.0,493.92,412.97
2016,2,5,9,30,671.0,80.0,2.5,10.0,336.0,527.34,440.25
2016,2,5,9,45,733.5,82.5,2.5,11.0,387.0,599.88,496.66
2016,2,5,10,0,796.0,85.0,2.5,12.0,438.0,672.26,550.49
2016,2,5,10,15,813.0,87.5,2.4,12.5,470.0,715.75,580.05
2016,2,5,10,30,830.0,90.0,2.3,13.0,502.0,757.5,607.86
2016,2,5,10,45,840.0,92.0,2.25,13.5,526.5,791.1,629.54
2016,2,5,11,0,850.0,94.0,2.2,14.0,551.0,822.05,649.08
2016,2,5,11,15,857.0,95.5,2.05,14.0,569.0,847.07,664.49
2016,2,5,11,30,864.0,97.0,1.9,14.0,587.0,868.98,677.54
2016,2,5,11,45,861.5,100.0,1.75,14.5,595.5,881.15,682.38
2016,2,5,12,0,859.0,103.0,1.6,15.0,604.0,889.77,684.78
2016,2,5,12,15,713.0,143.0,1.45,15.0,560.0,816.42,631.89
2016,2,5,12,30,567.0,183.0,1.3,15.0,516.0,727.6,567.6
2016,2,5,12,45,583.5,175.5,1.15,15.0,515.5,731.05,569.99
2016,2,5,13,0,600.0,168.0,1.0,15.0,515.0,737.45,573.12
2016,2,5,13,15,591.5,166.5,1.0,15.0,502.0,720.83,561.44
2016,2,5,13,30,583.0,165.0,1.0,15.0,489.0,696.8,544.9
2016,2,5,13,45,716.5,126.5,1.0,15.0,509.5,756.5,588.73
2016,2,5,14,0,850.0,88.0,1.0,15.0,530.0,796.76,616.94
2016,2,5,14,15,837.5,86.0,1.05,15.0,502.5,761.31,593.22
2016,2,5,14,30,825.0,84.0,1.1,15.0,475.0,723.54,568.48
2016,2,5,14,45,811.5,80.0,1.15,15.0,442.0,680.65,539.59
2016,2,5,15,0,798.0,76.0,1.2,15.0,409.0,636.02,508.11
2016,2,5,15,15,772.0,73.0,1.2,14.5,370.0,583.21,469.03
2016,2,5,15,30,746.0,70.0,1.2,14.0,331.0,530.21,428.47
2016,2,5,15,45,702.0,67.0,1.2,13.5,287.5,470.15,380.77
2016,2,5,16,0,658.0,64.0,1.2,13.0,244.0,410.08,331.36
2016,2,5,16,15,599.0,57.5,1.2,12.0,199.0,342.21,274.55
2016,2,5,16,30,540.0,51.0,1.2,11.0,154.0,279.21,219.75
2016,2,5,16,45,437.0,42.5,1.2,10.5,110.5,204.91,154.97
2016,2,5,17,0,334.0,34.0,1.2,10.0,67.0,141.46,97.01
2016,2,5,17,15,167.0,17.0,1.2,10.0,33.5,61.71,1.1
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,14.3,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,31.89,0.0
2016,2,6,7,45,233.0,35.0,2.35,8.0,68.5,113.17,77.9
2016,2,6,8,0,466.0,40.0,2.4,9.0,107.0,209.47,159.65
2016,2,6,8,15,538.5,47.0,2.3,9.5,151.0,271.66,216.31
2016,2,6,8,30,611.0,54.0,2.2,10.0,195.0,340.79,277.75
2016,2,6,8,45,660.0,58.0,2.1,10.5,239.5,401.38,330.79
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,463.34,383.05
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.0,519.21,428.46
2016,2,6,9,30,771.0,69.0,1.8,12.0,366.0,575.77,472.6
2016,2,6,9,45,791.0,72.5,1.75,12.5,402.5,625.34,509.98
2016,2,6,10,0,811.0,76.0,1.7,13.0,439.0,673.98,544.51
2016,2,6,10,15,826.0,77.5,1.6,13.5,470.0,715.3,571.67
2016,2,6,10,30,841.0,79.0,1.5,14.0,501.0,754.73,596.81
2016,2,6,10,45,854.5,79.5,1.4,14.5,526.0,789.59,618.08
2016,2,6,11,0,868.0,80.0,1.3,15.0,551.0,815.37,632.56
2016,2,6,11,15,874.5,81.0,1.35,15.0,568.0,839.47,648.89
2016,2,6,11,30,881.0,82.0,1.4,15.0,585.0,860.43,663.12
2016,2,6,11,45,702.0,141.0,1.45,15.5,546.0,796.83,617.64
2016,2,6,12,0,523.0,200.0,1.5,16.0,507.0,707.09,551.8
2016,2,6,12,15,517.5,202.5,1.5,16.0,507.5,707.48,552.77
2016,2,6,12,30,512.0,205.0,1.5,16.0,508.0,705.61,551.25
2016,2,6,12,45,691.5,146.0,1.55,16.0,551.0,800.0,621.23
2016,2,6,13,0,871.0,87.0,1.6,16.0,594.0,869.63,669.43
2016,2,6,13,15,865.5,86.0,1.6,16.0,580.5,853.42,657.87
2016,2,6,13,30,860.0,85.0,1.6,16.0,567.0,840.88,649.95
2016,2,6,13,45,853.0,83.5,1.6,16.5,546.5,816.16,632.39
2016,2,6,14,0,846.0,82.0,1.6,17.0,526.0,788.47,612.9
2016,2,6,14,15,631.0,129.0,1.55,16.5,450.5,657.06,520.0
2016,2,6,14,30,416.0,176.0,1.5,16.0,375.0,525.05,419.86
2016,2,6,14,45,542.0,134.5,1.45,16.0,374.5,552.03,443.73
2016,2,6,15,0,668.0,93.0,1.4,16.0,374.0,573.26,460.98
2016,2,6,15,15,635.0,91.0,1.25,15.5,338.0,522.11,420.98
2016,2,6,15,30,602.0,89.0,1.1,15.0,302.0,471.69,381.2
2016,2,6,15,45,635.0,73.0,1.0,15.0,272.0,442.41,356.71
2016,2,6,16,0,668.0,57.0,0.9,15.0,242.0,406.12,325.16
2016,2,6,16,15,611.5,51.5,0.95,14.0,198.0,341.93,271.89
2016,2,6,16,30,555.0,46.0,1.0,13.0,154.0,280.42,218.95
2016,2,6,16,45,465.0,38.0,1.05,12.5,111.5,210.08,157.73
2016,2,6,17,0,375.0,30.0,1.1,12.0,69.0,149.32,102.33
2016,2,6,17,15,187.5,15.0,1.1,12.0,34.5,64.53,10.34
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,9.5,17.5,33.07,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,91.74,6.11
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,156.28,106.24
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,229.83,173.62
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,293.35,231.91
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,363.06,294.15
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.0,424.39,348.25
2016,2,7,9,0,775.0,52.0,2.9,13.0,297.0,488.36,402.66
2016,2,7,9,15,804.0,55.0,2.8,13.5,339.0,545.46,449.27
2016,2,7,9,30,833.0,58.0,2.7,14.0,381.0,598.65,491.22
2016,2,7,9,45,845.0,62.5,2.65,14.5,417.5,646.24,527.19
2016,2,7,10,0,857.0,67.0,2.6,15.0,454.0,692.13,559.19
2016,2,7,10,15,872.0,68.5,2.5,15.5,485.5,734.66,587.71
2016,2,7,10,30,887.0,70.0,2.4,16.0,517.0,775.19,614.14
2016,2,7,10,45,898.0,71.0,2.35,16.5,542.5,809.65,636.06
2016,2,7,11,0,909.0,72.0,2.3,17.0,568.0,841.37,655.78
2016,2,7,11,15,915.5,72.5,2.3,17.0,585.5,865.74,671.84
2016,2,7,11,30,922.0,73.0,2.3,17.0,603.0,886.81,685.68
2016,2,7,11,45,926.0,73.0,2.3,17.5,613.5,901.65,693.97
2016,2,7,12,0,930.0,73.0,2.3,18.0,624.0,912.88,699.92
2016,2,7,12,15,930.5,73.0,2.25,18.0,626.0,917.32,702.19
2016,2,7,12,30,931.0,73.0,2.2,18.0,628.0,918.0,702.11
2016,2,7,12,45,930.0,72.5,2.2,18.5,622.0,912.99,697.49
2016,2,7,13,0,929.0,72.0,2.2,19.0,616.0,904.24,690.55
2016,2,7,13,15,924.0,71.0,2.2,19.0,602.5,887.75,679.77
2016,2,7,13,30,919.0,70.0,2.2,19.0,589.0,867.75,666.73
2016,2,7,13,45,911.5,69.0,2.2,19.0,567.5,842.3,649.97
2016,2,7,14,0,904.0,68.0,2.2,19.0,546.0,813.73,631.04
2016,2,7,14,15,892.0,66.5,2.1,19.0,518.0,778.09,606.26
2016,2,7,14,30,880.0,65.0,2.0,19.0,490.0,739.97,579.62
2016,2,7,14,45,863.5,63.0,1.95,19.0,456.0,695.79,548.76
2016,2,7,15,0,847.0,61.0,1.9,19.0,422.0,649.96,516.3
2016,2,7,15,15,823.5,59.0,1.75,18.5,382.5,598.35,477.74
2016,2,7,15,30,800.0,57.0,1.6,18.0,343.0,550.18,440.08
2016,2,7,15,45,766.0,53.5,1.45,17.5,299.5,490.03,392.14
2016,2,7,16,0,732.0,50.0,1.3,17.0,256.0,431.12,343.6
2016,2,7,16,15,680.5,45.5,1.3,16.5,211.0,364.96,288.25
2016,2,7,16,30,629.0,41.0,1.3,16.0,166.0,302.7,234.1
2016,2,7,16,45,543.0,34.5,1.3,15.5,122.0,231.07,171.72
2016,2,7,17,0,457.0,28.0,1.3,15.0,78.0,168.23,114.6
2016,2,7,17,15,228.5,14.0,1.3,14.5,39.0,72.31,19.41
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,126.5,10.0,2.95,9.5,17.5,29.44,0.0
2016,2,8,7,30,253.0,20.0,3.0,10.0,35.0,83.15,15.63
2016,2,8,7,45,373.5,30.5,3.15,11.0,75.0,147.62,102.02
2016,2,8,8,0,494.0,41.0,3.3,12.0,115.0,220.92,167.63
2016,2,8,8,15,566.5,47.5,3.2,12.5,160.5,284.42,225.18
2016,2,8,8,30,639.0,54.0,3.1,13.0,206.0,354.83,287.4
2016,2,8,8,45,682.5,59.0,3.05,14.0,251.0,413.56,338.23
2016,2,8,9,0,726.0,64.0,3.0,15.0,296.0,477.23,390.97
2016,2,8,9,15,757.5,67.5,2.9,15.5,338.0,534.44,437.29
2016,2,8,9,30,789.0,71.0,2.8,16.0,380.0,592.35,482.44
2016,2,8,9,45,816.0,72.0,2.75,16.5,418.5,644.62,522.0
2016,2,8,10,0,843.0,73.0,2.7,17.0,457.0,696.38,558.55
2016,2,8,10,15,858.0,75.0,2.65,17.0,489.0,739.55,588.67
2016,2,8,10,30,873.0,77.0,2.6,17.0,521.0,774.78,612.64
2016,2,8,10,45,883.0,78.5,2.55,17.5,546.0,808.74,634.29
2016,2,8,11,0,893.0,80.0,2.5,18.0,571.0,839.95,653.7
2016,2,8,11,15,900.0,80.5,2.45,18.0,589.0,864.49,669.51
2016,2,8,11,30,907.0,81.0,2.4,18.0,607.0,885.8,683.08
2016,2,8,11,45,910.5,81.5,2.35,18.5,617.0,900.66,690.93
2016,2,8,12,0,914.0,82.0,2.3,19.0,627.0,911.96,696.44
2016,2,8,12,15,914.5,82.0,2.25,19.0,629.0,916.36,698.68
2016,2,8,12,30,915.0,82.0,2.2,19.0,631.0,917.05,698.6
2016,2,8,12,45,919.0,79.5,2.15,19.5,626.5,914.11,694.91
2016,2,8,13,0,923.0,77.0,2.1,20.0,622.0,907.4,688.85
2016,2,8,13,15,918.5,76.5,2.0,20.0,608.5,892.0,677.87
2016,2,8,13,30,914.0,76.0,1.9,20.0,595.0,873.1,664.7
2016,2,8,13,45,905.5,75.0,1.85,20.0,574.0,846.89,647.15
2016,2,8,14,0,897.0,74.0,1.8,20.0,553.0,817.61,627.55
2016,2,8,14,15,885.0,72.5,1.75,20.0,525.0,782.11,603.57
2016,2,8,14,30,873.0,71.0,1.7,20.0,497.0,744.13,577.75
2016,2,8,14,45,855.5,69.0,1.65,20.0,462.5,699.41,546.85
2016,2,8,15,0,838.0,67.0,1.6,20.0,428.0,657.88,517.92
2016,2,8,15,15,814.0,64.5,1.5,19.5,388.0,605.13,478.97
2016,2,8,15,30,790.0,62.0,1.4,19.0,348.0,551.95,438.44
2016,2,8,15,45,754.5,58.5,1.3,18.5,304.5,491.25,390.83
2016,2,8,16,0,719.0,55.0,1.2,18.0,261.0,431.93,342.64
2016,2,8,16,15,666.0,50.5,1.2,17.0,215.0,365.48,288.12
2016,2,8,16,30,613.0,46.0,1.2,16.0,169.0,303.03,234.68
2016,2,8,16,45,525.5,38.5,1.3,15.5,124.5,232.48,173.6
2016,2,8,17,0,438.0,31.0,1.4,15.0,80.0,169.09,116.75
2016,2,8,17,15,219.0,15.5,1.4,14.5,40.0,73.48,26.02
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,102.0,11.0,2.6,9.5,17.0,26.64,0.0
2016,2,9,7,30,204.0,22.0,2.7,10.0,34.0,75.4,21.63
2016,2,9,7,45,298.0,34.5,2.8,10.5,71.0,131.52,92.34
2016,2,9,8,0,392.0,47.0,2.9,11.0,108.0,194.18,148.76
2016,2,9,8,15,451.5,56.5,2.9,11.5,149.0,250.72,200.01
2016,2,9,8,30,511.0,66.0,2.9,12.0,190.0,312.97,255.23
2016,2,9,8,45,548.0,74.5,2.95,12.5,231.5,368.33,303.71
2016,2,9,9,0,585.0,83.0,3.0,13.0,273.0,426.17,352.72
2016,2,9,9,15,622.5,85.0,2.9,13.5,311.0,479.08,396.19
2016,2,9,9,30,660.0,87.0,2.8,14.0,349.0,533.49,439.42
2016,2,9,9,45,628.0,105.5,2.7,14.5,374.0,561.32,459.69
2016,2,9,10,0,596.0,124.0,2.6,15.0,399.0,584.24,475.48
2016,2,9,10,15,740.5,100.5,2.4,15.5,465.0,686.87,552.29
2016,2,9,10,30,885.0,77.0,2.2,16.0,531.0,786.04,620.61
2016,2,9,10,45,895.5,78.0,2.05,16.5,556.5,820.19,640.62
2016,2,9,11,0,906.0,79.0,1.9,17.0,582.0,851.59,658.79
2016,2,9,11,15,769.5,119.5,1.8,17.5,556.0,812.89,628.47
2016,2,9,11,30,633.0,160.0,1.7,18.0,530.0,754.26,584.97
2016,2,9,11,45,777.5,121.5,1.6,18.5,583.5,845.12,646.36
2016,2,9,12,0,922.0,83.0,1.5,19.0,637.0,922.49,694.89
2016,2,9,12,15,922.5,83.0,1.35,19.0,639.0,926.94,694.57
2016,2,9,12,30,923.0,83.0,1.2,19.0,641.0,927.64,692.64
2016,2,9,12,45,921.5,82.5,1.1,19.5,635.0,922.23,686.26
2016,2,9,13,0,920.0,82.0,1.0,20.0,629.0,913.1,677.66
2016,2,9,13,15,696.5,145.5,0.85,20.0,554.5,794.45,596.9
2016,2,9,13,30,473.0,209.0,0.7,20.0,480.0,658.73,500.35
2016,2,9,13,45,482.0,198.0,0.55,20.0,466.0,643.8,490.45
2016,2,9,14,0,491.0,187.0,0.4,20.0,452.0,626.53,477.39
2016,2,9,14,15,346.0,202.0,0.3,19.5,384.0,504.03,388.22
2016,2,9,14,30,201.0,217.0,0.2,19.0,316.0,390.94,303.9
2016,2,9,14,45,228.5,198.5,0.15,19.0,303.5,382.69,299.61
2016,2,9,15,0,256.0,180.0,0.1,19.0,291.0,381.95,299.51
2016,2,9,15,15,209.0,166.5,0.15,18.5,251.5,316.68,250.32
2016,2,9,15,30,162.0,153.0,0.2,18.0,212.0,265.02,210.8
2016,2,9,15,45,151.0,135.5,0.25,18.0,185.5,232.26,185.18
2016,2,9,16,0,140.0,118.0,0.3,18.0,159.0,200.34,159.39
2016,2,9,16,15,126.5,99.0,0.35,17.5,131.0,166.41,131.57
2016,2,9,16,30,113.0,80.0,0.4,17.0,103.0,133.75,104.03
2016,2,9,16,45,93.0,60.5,0.5,16.5,76.0,99.57,74.81
2016,2,9,17,0,73.0,41.0,0.6,16.0,49.0,67.36,46.67
2016,2,9,17,15,36.5,24.0,0.65,15.5,28.0,35.2,13.45
2016,2,9,17,30,0.0,7.0,0.7,15.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,0.75,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.5,1.15,10.5,16.5,23.08,0.0
2016,2,10,7,30,152.0,23.0,1.1,11.0,33.0,65.08,23.58
2016,2,10,7,45,227.0,38.0,1.1,11.5,67.0,115.12,81.39
2016,2,10,8,0,302.0,53.0,1.1,12.0,101.0,170.03,130.0
2016,2,10,8,15,345.5,67.0,1.15,12.5,139.0,219.81,174.38
2016,2,10,8,30,389.0,81.0,1.2,13.0,177.0,273.92,221.52
2016,2,10,8,45,413.0,95.0,1.25,13.5,214.5,322.32,262.94
2016,2,10,9,0,437.0,109.0,1.3,14.0,252.0,372.29,304.3
2016,2,10,9,15,452.0,122.0,1.2,14.0,287.0,417.12,340.38
2016,2,10,9,30,467.0,135.0,1.1,14.0,322.0,462.13,375.38
2016,2,10,9,45,488.0,141.5,1.0,14.5,353.5,503.8,406.19
2016,2,10,10,0,509.0,148.0,0.9,15.0,385.0,545.6,436.04
2016,2,10,10,15,673.5,117.5,0.85,15.0,453.0,658.14,520.32
2016,2,10,10,30,838.0,87.0,0.8,15.0,521.0,769.34,596.46
2016,2,10,10,45,848.0,89.0,0.8,15.5,546.0,803.46,616.42
2016,2,10,11,0,858.0,91.0,0.8,16.0,571.0,834.91,635.36
2016,2,10,11,15,865.0,92.0,0.85,16.0,588.5,859.74,651.79
2016,2,10,11,30,872.0,93.0,0.9,16.0,606.0,881.41,666.23
2016,2,10,11,45,640.5,168.0,0.95,16.5,548.5,779.57,595.95
2016,2,10,12,0,409.0,243.0,1.0,17.0,491.0,645.48,497.88
2016,2,10,12,15,646.0,168.0,1.0,17.0,561.0,793.29,607.59
2016,2,10,12,30,883.0,93.0,1.0,17.0,631.0,906.16,681.91
2016,2,10,12,45,883.5,91.5,1.05,17.5,626.0,901.49,676.93
2016,2,10,13,0,884.0,90.0,1.1,18.0,621.0,893.22,671.35
2016,2,10,13,15,879.0,89.5,1.1,18.0,607.5,877.81,661.61
2016,2,10,13,30,874.0,89.0,1.1,18.0,594.0,866.08,654.54
2016,2,10,13,45,646.0,148.5,1.15,18.5,514.5,731.2,562.36
2016,2,10,14,0,418.0,208.0,1.2,19.0,435.0,591.85,460.03
2016,2,10,14,15,415.0,196.5,1.15,19.0,412.5,564.3,441.47
2016,2,10,14,30,412.0,185.0,1.1,19.0,390.0,535.36,420.59
2016,2,10,14,45,415.0,170.5,1.1,19.0,364.5,506.13,399.7
2016,2,10,15,0,418.0,156.0,1.1,19.0,339.0,475.29,377.16
2016,2,10,15,15,373.0,147.0,1.05,18.5,299.5,418.32,333.97
2016,2,10,15,30,328.0,138.0,1.0,18.0,260.0,354.93,285.13
2016,2,10,15,45,306.0,124.5,1.0,17.5,227.5,312.29,251.63
2016,2,10,16,0,284.0,111.0,1.0,17.0,195.0,271.12,218.17
2016,2,10,16,15,260.5,94.5,1.05,16.0,161.0,227.44,182.14
2016,2,10,16,30,237.0,78.0,1.1,15.0,127.0,185.82,146.63
2016,2,10,16,45,200.0,60.0,1.15,14.5,94.5,140.06,106.84
2016,2,10,17,0,163.0,42.0,1.2,14.0,62.0,98.16,69.73
2016,2,10,17,15,81.5,26.0,1.2,14.0,36.0,51.09,24.08
2016,2,10,17,30,0.0,10.0,1.2,14.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.2,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,86.0,12.0,1.8,10.5,18.0,25.26,0.0
2016,2,11,7,30,172.0,24.0,1.8,11.0,36.0,71.21,30.75
2016,2,11,7,45,240.0,39.0,1.8,11.5,70.0,119.95,85.51
2016,2,11,8,0,308.0,54.0,1.8,12.0,104.0,173.44,133.24
2016,2,11,8,15,351.0,68.0,1.7,12.0,142.5,223.48,178.32
2016,2,11,8,30,394.0,82.0,1.6,12.0,181.0,277.78,226.19
2016,2,11,8,45,415.0,96.0,1.5,12.5,218.0,325.04,266.71
2016,2,11,9,0,436.0,110.0,1.4,13.0,255.0,373.56,306.75
2016,2,11,9,15,464.0,118.0,1.25,13.5,290.0,420.44,344.01
2016,2,11,9,30,492.0,126.0,1.1,14.0,325.0,468.65,380.84
2016,2,11,9,45,503.5,137.5,1.0,14.5,357.5,510.64,411.55
2016,2,11,10,0,515.0,149.0,0.9,15.0,390.0,552.0,440.71
2016,2,11,10,15,672.5,119.5,0.85,15.5,456.5,661.12,521.27
2016,2,11,10,30,830.0,90.0,0.8,16.0,523.0,768.52,593.45
2016,2,11,10,45,838.5,92.5,0.8,16.5,547.5,801.86,612.86
2016,2,11,11,0,847.0,95.0,0.8,17.0,572.0,832.49,631.19
2016,2,11,11,15,559.0,180.5,0.8,17.0,499.5,700.52,538.12
2016,2,11,11,30,271.0,266.0,0.8,17.0,427.0,544.33,420.98
2016,2,11,11,45,268.5,272.5,0.8,17.5,434.0,553.22,427.85
2016,2,11,12,0,266.0,279.0,0.8,18.0,441.0,560.95,432.18
2016,2,11,12,15,213.0,284.0,0.8,18.0,414.5,506.55,391.53
2016,2,11,12,30,160.0,289.0,0.8,18.0,388.0,465.08,360.16
2016,2,11,12,45,207.0,282.0,0.8,18.5,408.5,498.13,385.54
2016,2,11,13,0,254.0,275.0,0.8,19.0,429.0,543.72,418.67
2016,2,11,13,15,330.0,253.0,0.7,19.0,448.5,581.1,446.48
2016,2,11,13,30,406.0,231.0,0.6,19.0,468.0,615.1,471.36
2016,2,11,13,45,447.0,211.5,0.55,19.0,464.0,631.65,483.18
2016,2,11,14,0,488.0,192.0,0.5,19.0,460.0,631.76,483.9
2016,2,11,14,15,508.0,176.0,0.4,19.0,442.0,615.24,472.01
2016,2,11,14,30,528.0,160.0,0.3,19.0,424.0,595.63,458.04
2016,2,11,14,45,452.0,163.0,0.2,19.0,378.0,525.19,405.93
2016,2,11,15,0,376.0,166.0,0.1,19.0,332.0,448.01,348.88
2016,2,11,15,15,449.5,137.0,0.25,18.5,318.0,456.88,358.98
2016,2,11,15,30,523.0,108.0,0.4,18.0,304.0,447.35,353.97
2016,2,11,15,45,464.0,107.0,0.55,18.0,265.5,388.65,308.8
2016,2,11,16,0,405.0,106.0,0.7,18.0,227.0,334.26,265.79
2016,2,11,16,15,360.0,92.5,0.85,17.5,186.5,277.23,219.79
2016,2,11,16,30,315.0,79.0,1.0,17.0,146.0,224.31,175.49
2016,2,11,16,45,251.0,63.0,1.15,16.5,108.0,166.62,126.63
2016,2,11,17,0,187.0,47.0,1.3,16.0,70.0,116.0,83.08
2016,2,11,17,15,93.5,29.0,1.35,15.5,40.5,57.97,30.11
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,1.45,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
