Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,75.0,13.0,1.15,11.5,18.5,24.54,0.0
2016,2,12,7,30,150.0,26.0,1.1,12.0,37.0,69.42,33.71
2016,2,12,7,45,226.0,41.5,1.1,12.5,72.0,119.11,85.3
2016,2,12,8,0,302.0,57.0,1.1,13.0,107.0,175.17,134.25
2016,2,12,8,15,346.5,71.0,1.05,13.0,146.0,225.56,179.04
2016,2,12,8,30,391.0,85.0,1.0,13.0,185.0,280.38,226.68
2016,2,12,8,45,436.0,92.5,0.95,13.5,223.0,332.12,270.27
2016,2,12,9,0,481.0,100.0,0.9,14.0,261.0,387.49,315.33
2016,2,12,9,15,497.0,112.0,0.85,14.0,297.5,434.0,352.36
2016,2,12,9,30,513.0,124.0,0.8,14.0,334.0,480.65,388.33
2016,2,12,9,45,568.5,122.5,0.8,14.5,375.0,543.46,435.54
2016,2,12,10,0,624.0,121.0,0.8,15.0,416.0,604.85,480.24
2016,2,12,10,15,529.0,158.0,0.85,15.0,420.0,592.59,469.04
2016,2,12,10,30,434.0,195.0,0.9,15.0,424.0,577.28,455.85
2016,2,12,10,45,628.5,148.5,0.95,15.5,496.5,701.25,548.92
2016,2,12,11,0,823.0,102.0,1.0,16.0,569.0,822.6,631.12
2016,2,12,11,15,829.5,103.0,1.05,16.0,586.5,846.45,645.78
2016,2,12,11,30,836.0,104.0,1.1,16.0,604.0,867.23,659.71
2016,2,12,11,45,696.5,151.0,1.15,16.5,572.0,813.35,621.78
2016,2,12,12,0,557.0,198.0,1.2,17.0,540.0,742.05,570.95
2016,2,12,12,15,521.5,212.5,1.2,17.0,533.5,729.26,561.72
2016,2,12,12,30,486.0,227.0,1.2,17.0,527.0,713.86,550.0
2016,2,12,12,45,505.0,217.5,1.3,17.0,527.0,718.18,554.93
2016,2,12,13,0,524.0,208.0,1.4,17.0,527.0,720.02,557.9
2016,2,12,13,15,444.5,225.5,1.45,17.0,492.5,663.4,516.31
2016,2,12,13,30,365.0,243.0,1.5,17.0,458.0,594.58,465.91
2016,2,12,13,45,343.0,238.0,1.55,17.5,434.5,562.91,442.66
2016,2,12,14,0,321.0,233.0,1.6,18.0,411.0,530.89,418.61
2016,2,12,14,15,455.0,188.0,1.6,17.5,425.5,587.98,465.55
2016,2,12,14,30,589.0,143.0,1.6,17.0,440.0,628.59,499.07
2016,2,12,14,45,460.5,159.0,1.6,17.0,382.0,527.68,421.72
2016,2,12,15,0,332.0,175.0,1.6,17.0,324.0,428.87,345.13
2016,2,12,15,15,406.0,146.0,1.55,16.5,311.5,439.71,355.69
2016,2,12,15,30,480.0,117.0,1.5,16.0,299.0,432.76,351.18
2016,2,12,15,45,441.5,110.0,1.45,16.0,262.0,380.34,308.5
2016,2,12,16,0,403.0,103.0,1.4,16.0,225.0,330.5,267.19
2016,2,12,16,15,366.0,89.5,1.45,15.5,186.5,277.07,222.7
2016,2,12,16,30,329.0,76.0,1.5,15.0,148.0,226.89,179.59
2016,2,12,16,45,273.0,61.0,1.55,15.0,110.5,172.1,131.89
2016,2,12,17,0,217.0,46.0,1.6,15.0,73.0,123.44,89.01
2016,2,12,17,15,108.5,30.0,1.6,14.5,43.5,62.96,35.05
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,13.34,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,9.5,25.0,39.05,0.0
2016,2,13,7,30,338.0,24.0,2.0,10.0,50.0,110.68,58.84
2016,2,13,7,45,453.5,32.5,2.0,10.5,94.0,174.47,125.05
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,247.84,190.2
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.0,312.13,248.22
2016,2,13,8,30,697.0,52.0,1.7,12.0,232.0,382.17,309.27
2016,2,13,8,45,386.0,95.0,1.6,12.5,198.0,310.68,254.99
2016,2,13,9,0,75.0,138.0,1.5,13.0,164.0,185.0,151.14
2016,2,13,9,15,119.5,157.5,1.5,13.5,204.5,243.98,200.38
2016,2,13,9,30,164.0,177.0,1.5,14.0,245.0,299.45,245.25
2016,2,13,9,45,227.5,187.5,1.5,15.0,291.0,370.8,301.53
2016,2,13,10,0,291.0,198.0,1.5,16.0,337.0,437.35,352.52
2016,2,13,10,15,292.5,212.0,1.45,16.5,359.5,464.94,371.89
2016,2,13,10,30,294.0,226.0,1.4,17.0,382.0,491.7,390.48
2016,2,13,10,45,622.0,146.5,1.4,17.5,496.5,695.23,545.8
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,882.57,672.5
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,907.2,686.68
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,928.31,700.58
2016,2,13,11,45,965.5,67.5,1.6,18.5,657.0,943.65,710.12
2016,2,13,12,0,970.0,67.0,1.7,19.0,667.0,955.2,717.28
2016,2,13,12,15,970.0,67.5,1.7,19.0,669.0,960.05,720.18
2016,2,13,12,30,970.0,68.0,1.7,19.0,671.0,960.94,720.7
2016,2,13,12,45,958.5,72.0,1.75,19.0,664.0,951.83,715.45
2016,2,13,13,0,947.0,76.0,1.8,19.0,657.0,938.93,707.88
2016,2,13,13,15,941.5,75.5,2.0,19.0,642.5,922.24,699.59
2016,2,13,13,30,936.0,75.0,2.2,19.0,628.0,901.96,688.65
2016,2,13,13,45,924.0,75.5,2.45,19.0,605.0,873.95,672.55
2016,2,13,14,0,912.0,76.0,2.7,19.0,582.0,842.91,653.92
2016,2,13,14,15,899.5,74.5,2.75,18.5,553.0,806.28,630.74
2016,2,13,14,30,887.0,73.0,2.8,18.0,524.0,767.14,605.43
2016,2,13,14,45,868.0,71.5,2.85,18.0,488.5,721.01,573.45
2016,2,13,15,0,849.0,70.0,2.9,18.0,453.0,678.16,543.43
2016,2,13,15,15,682.0,91.5,2.75,17.5,381.5,562.23,454.54
2016,2,13,15,30,515.0,113.0,2.6,17.0,310.0,450.08,366.11
2016,2,13,15,45,483.5,104.5,2.5,16.5,272.0,398.12,324.63
2016,2,13,16,0,452.0,96.0,2.4,16.0,234.0,348.0,283.14
2016,2,13,16,15,417.0,83.5,2.4,15.5,195.0,293.95,237.46
2016,2,13,16,30,382.0,71.0,2.4,15.0,156.0,242.83,192.91
2016,2,13,16,45,413.5,54.0,2.45,14.5,125.5,214.58,164.82
2016,2,13,17,0,445.0,37.0,2.5,14.0,95.0,180.64,129.89
2016,2,13,17,15,303.5,26.0,2.5,13.5,57.5,109.18,63.93
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,42.04,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,28.0,14.0,2.35,10.5,16.0,17.96,0.0
2016,2,14,7,30,56.0,28.0,2.4,11.0,32.0,44.36,24.1
2016,2,14,7,45,83.5,46.0,2.45,12.0,58.0,75.22,54.4
2016,2,14,8,0,111.0,64.0,2.5,13.0,84.0,108.55,83.75
2016,2,14,8,15,124.5,83.5,2.35,13.5,112.0,141.13,112.61
2016,2,14,8,30,138.0,103.0,2.2,14.0,140.0,175.03,142.06
2016,2,14,8,45,146.0,122.5,2.05,14.5,167.5,207.42,169.56
2016,2,14,9,0,154.0,142.0,1.9,15.0,195.0,240.42,196.79
2016,2,14,9,15,299.5,141.5,1.9,15.5,260.5,341.55,280.05
2016,2,14,9,30,445.0,141.0,1.9,16.0,326.0,458.07,372.74
2016,2,14,9,45,276.0,176.5,1.95,17.0,295.0,391.38,316.49
2016,2,14,10,0,107.0,212.0,2.0,18.0,264.0,300.04,240.38
2016,2,14,10,15,283.0,202.5,2.1,18.5,351.5,447.07,358.44
2016,2,14,10,30,459.0,193.0,2.2,19.0,439.0,596.51,472.62
2016,2,14,10,45,311.0,230.0,2.3,19.5,400.0,518.94,409.71
2016,2,14,11,0,163.0,267.0,2.4,20.0,361.0,432.41,340.13
2016,2,14,11,15,346.0,236.0,2.4,20.0,443.5,570.29,448.64
2016,2,14,11,30,529.0,205.0,2.4,20.0,526.0,715.5,557.16
2016,2,14,11,45,713.0,144.5,2.4,20.5,584.5,823.96,633.42
2016,2,14,12,0,897.0,84.0,2.4,21.0,643.0,912.6,691.94
2016,2,14,12,15,899.0,84.0,2.4,21.0,646.0,918.32,694.78
2016,2,14,12,30,901.0,84.0,2.4,21.0,649.0,920.38,696.11
2016,2,14,12,45,898.5,84.5,2.45,21.0,643.5,915.3,693.24
2016,2,14,13,0,896.0,85.0,2.5,21.0,638.0,906.58,688.09
2016,2,14,13,15,891.5,84.5,2.5,21.0,625.0,891.34,678.2
2016,2,14,13,30,887.0,84.0,2.5,21.0,612.0,872.66,666.1
2016,2,14,13,45,547.0,169.5,2.5,21.0,491.5,671.17,523.28
2016,2,14,14,0,207.0,255.0,2.5,21.0,371.0,451.32,354.13
2016,2,14,14,15,374.0,208.0,2.5,20.5,405.0,535.75,424.24
2016,2,14,14,30,541.0,161.0,2.5,20.0,439.0,609.76,483.47
2016,2,14,14,45,506.5,156.5,2.5,20.0,403.5,559.99,445.57
2016,2,14,15,0,472.0,152.0,2.5,20.0,368.0,510.97,408.42
2016,2,14,15,15,470.5,137.5,2.45,19.5,336.0,473.36,380.5
2016,2,14,15,30,469.0,123.0,2.4,19.0,304.0,434.49,350.71
2016,2,14,15,45,442.5,113.0,2.35,19.0,268.0,385.63,311.27
2016,2,14,16,0,416.0,103.0,2.3,19.0,232.0,338.24,272.08
2016,2,14,16,15,384.5,89.5,2.25,18.0,193.5,286.43,229.28
2016,2,14,16,30,353.0,76.0,2.2,17.0,155.0,237.26,187.3
2016,2,14,16,45,309.5,60.5,2.2,16.5,118.0,184.61,141.36
2016,2,14,17,0,266.0,45.0,2.2,16.0,81.0,136.56,98.72
2016,2,14,17,15,133.0,31.5,2.25,15.5,49.5,75.24,45.87
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,17.16,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,12.5,1.7,13.5,29.5,45.67,0.0
2016,2,15,7,30,406.0,25.0,1.7,14.0,59.0,127.23,73.57
2016,2,15,7,45,507.5,32.5,1.75,14.5,103.5,189.36,134.65
2016,2,15,8,0,609.0,40.0,1.8,15.0,148.0,262.59,199.11
2016,2,15,8,15,667.5,44.5,1.85,15.5,195.5,326.05,255.91
2016,2,15,8,30,726.0,49.0,1.9,16.0,243.0,394.61,315.31
2016,2,15,8,45,765.0,52.5,2.0,16.5,289.5,456.82,368.05
2016,2,15,9,0,804.0,56.0,2.1,17.0,336.0,521.16,420.59
2016,2,15,9,15,829.0,58.5,2.15,17.0,379.0,573.73,463.15
2016,2,15,9,30,854.0,61.0,2.2,17.0,422.0,629.68,506.92
2016,2,15,9,45,873.0,62.5,2.25,17.5,460.0,679.92,543.05
2016,2,15,10,0,892.0,64.0,2.3,18.0,498.0,728.93,576.65
2016,2,15,10,15,904.0,65.5,2.3,18.5,529.5,771.06,604.37
2016,2,15,10,30,916.0,67.0,2.3,19.0,561.0,810.85,630.02
2016,2,15,10,45,925.0,67.5,2.3,19.5,586.5,844.39,650.96
2016,2,15,11,0,934.0,68.0,2.3,20.0,612.0,874.96,669.67
2016,2,15,11,15,939.5,69.0,2.3,20.0,629.5,899.94,685.75
2016,2,15,11,30,945.0,70.0,2.3,20.0,647.0,921.45,699.53
2016,2,15,11,45,947.5,70.5,2.3,20.5,657.0,936.07,707.38
2016,2,15,12,0,950.0,71.0,2.3,21.0,667.0,946.92,712.85
2016,2,15,12,15,950.5,71.0,2.3,21.0,669.5,951.51,715.65
2016,2,15,12,30,951.0,71.0,2.3,21.0,672.0,952.22,716.06
2016,2,15,12,45,940.0,74.5,2.3,21.0,664.5,942.91,709.95
2016,2,15,13,0,929.0,78.0,2.3,21.0,657.0,929.87,701.57
2016,2,15,13,15,924.5,77.5,2.25,21.0,643.0,914.2,691.08
2016,2,15,13,30,920.0,77.0,2.2,21.0,629.0,894.96,678.31
2016,2,15,13,45,911.0,76.5,2.2,21.0,607.5,868.47,661.15
2016,2,15,14,0,902.0,76.0,2.2,21.0,586.0,838.86,641.88
2016,2,15,14,15,890.5,74.5,2.1,21.0,557.5,803.16,617.48
2016,2,15,14,30,879.0,73.0,2.0,21.0,529.0,764.9,591.22
2016,2,15,14,45,640.5,121.0,1.95,21.0,441.5,624.13,489.97
2016,2,15,15,0,402.0,169.0,1.9,21.0,354.0,482.21,381.44
2016,2,15,15,15,601.5,117.0,1.75,20.5,366.5,540.88,429.46
2016,2,15,15,30,801.0,65.0,1.6,20.0,379.0,573.31,454.64
2016,2,15,15,45,769.5,61.5,1.45,19.5,334.5,513.42,407.34
2016,2,15,16,0,738.0,58.0,1.3,19.0,290.0,454.51,359.99
2016,2,15,16,15,691.0,53.5,1.3,18.5,243.5,388.74,306.26
2016,2,15,16,30,644.0,49.0,1.3,18.0,197.0,326.36,253.22
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.0,256.95,193.41
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,196.7,139.98
2016,2,15,17,15,366.0,26.0,1.3,16.5,65.5,124.43,75.84
2016,2,15,17,30,232.0,16.0,1.3,16.0,26.0,61.72,0.0
2016,2,15,17,45,116.0,8.0,1.35,16.0,13.0,21.23,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,50.98,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,128.94,77.88
2016,2,16,7,45,495.5,34.0,1.9,13.5,105.5,188.38,135.32
2016,2,16,8,0,595.0,42.0,1.9,14.0,150.0,261.06,199.41
2016,2,16,8,15,653.5,47.5,1.75,14.5,198.0,325.07,256.44
2016,2,16,8,30,712.0,53.0,1.6,15.0,246.0,394.25,315.78
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.0,455.45,366.86
2016,2,16,9,0,788.0,60.0,1.4,16.0,338.0,518.69,417.27
2016,2,16,9,15,814.0,63.0,1.4,16.5,381.0,575.73,461.4
2016,2,16,9,30,840.0,66.0,1.4,17.0,424.0,632.84,503.97
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.0,678.13,536.06
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,726.36,568.58
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.0,768.7,596.31
2016,2,16,10,30,900.0,74.0,1.6,19.0,564.0,808.81,622.16
2016,2,16,10,45,908.5,75.5,1.65,19.5,589.0,842.75,643.48
2016,2,16,11,0,917.0,77.0,1.7,20.0,614.0,873.75,662.68
2016,2,16,11,15,766.0,128.0,1.7,20.0,586.0,832.57,633.47
2016,2,16,11,30,615.0,179.0,1.7,20.0,558.0,769.66,589.7
2016,2,16,11,45,774.0,129.5,1.75,20.5,614.0,864.49,654.64
2016,2,16,12,0,933.0,80.0,1.8,21.0,670.0,944.79,706.45
2016,2,16,12,15,933.5,80.0,1.8,21.0,672.0,949.3,708.35
2016,2,16,12,30,934.0,80.0,1.8,21.0,674.0,949.99,708.74
2016,2,16,12,45,933.5,79.0,1.85,21.0,668.5,944.75,706.02
2016,2,16,13,0,933.0,78.0,1.9,21.0,663.0,935.7,700.96
2016,2,16,13,15,928.5,77.5,1.95,21.0,649.0,919.94,691.55
2016,2,16,13,30,924.0,77.0,2.0,21.0,635.0,900.59,679.85
2016,2,16,13,45,917.0,76.0,2.05,21.0,614.0,875.05,663.97
2016,2,16,14,0,910.0,75.0,2.1,21.0,593.0,846.3,645.86
2016,2,16,14,15,899.0,73.5,2.1,20.5,564.5,810.7,623.66
2016,2,16,14,30,888.0,72.0,2.1,20.0,536.0,772.49,599.38
2016,2,16,14,45,664.0,118.0,2.1,20.0,452.0,639.24,503.93
2016,2,16,15,0,440.0,164.0,2.1,20.0,368.0,503.71,400.31
2016,2,16,15,15,590.5,116.5,1.95,19.5,365.5,534.3,426.76
2016,2,16,15,30,741.0,69.0,1.8,19.0,363.0,542.93,434.36
2016,2,16,15,45,696.0,69.5,1.7,19.0,320.5,482.6,385.86
2016,2,16,16,0,651.0,70.0,1.6,19.0,278.0,426.64,339.94
2016,2,16,16,15,610.0,63.5,1.5,18.0,233.5,365.55,289.98
2016,2,16,16,30,569.0,57.0,1.4,17.0,189.0,307.51,240.64
2016,2,16,16,45,494.0,49.0,1.35,16.5,144.5,239.35,181.95
2016,2,16,17,0,419.0,41.0,1.3,16.0,100.0,178.93,128.98
2016,2,16,17,15,209.5,33.5,1.25,15.5,63.0,95.18,60.51
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,26.21,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.5,3.75,15.0,8.5,7.87,0.0
2016,2,17,7,30,0.0,17.0,3.6,15.0,17.0,15.76,6.41
2016,2,17,7,45,0.0,29.0,3.5,15.5,29.0,26.92,16.66
2016,2,17,8,0,0.0,41.0,3.4,16.0,41.0,38.1,26.42
2016,2,17,8,15,0.0,55.0,3.5,16.0,55.0,51.51,38.04
2016,2,17,8,30,0.0,69.0,3.6,16.0,69.0,65.06,49.64
2016,2,17,8,45,0.0,82.5,3.7,16.5,82.5,78.14,60.59
2016,2,17,9,0,0.0,96.0,3.8,17.0,96.0,91.27,71.39
2016,2,17,9,15,63.0,141.5,4.0,17.0,169.0,182.75,148.26
2016,2,17,9,30,126.0,187.0,4.2,17.0,242.0,286.22,233.37
2016,2,17,9,45,194.5,200.0,4.45,17.5,292.5,353.02,287.68
2016,2,17,10,0,263.0,213.0,4.7,18.0,343.0,435.58,353.55
2016,2,17,10,15,140.0,208.0,4.75,18.0,278.0,333.62,269.92
2016,2,17,10,30,17.0,203.0,4.8,18.0,213.0,212.41,169.12
2016,2,17,10,45,103.0,239.5,4.9,18.0,300.0,334.95,269.8
2016,2,17,11,0,189.0,276.0,5.0,18.0,387.0,464.82,373.19
2016,2,17,11,15,94.5,201.5,4.95,18.0,257.0,300.55,241.59
2016,2,17,11,30,0.0,127.0,4.9,18.0,127.0,119.94,93.07
2016,2,17,11,45,0.0,98.5,4.9,18.0,98.5,92.02,70.36
2016,2,17,12,0,0.0,70.0,4.9,18.0,70.0,65.21,48.34
2016,2,17,12,15,6.5,146.5,4.9,17.5,151.0,145.17,114.17
2016,2,17,12,30,13.0,223.0,4.9,17.0,232.0,229.64,182.68
2016,2,17,12,45,193.5,245.5,4.9,17.0,368.0,444.07,358.65
2016,2,17,13,0,374.0,268.0,4.9,17.0,504.0,644.97,516.35
2016,2,17,13,15,290.5,276.5,4.9,17.0,457.5,576.04,461.06
2016,2,17,13,30,207.0,285.0,4.9,17.0,411.0,494.95,397.07
2016,2,17,13,45,199.5,277.5,4.95,17.0,396.0,475.91,382.86
2016,2,17,14,0,192.0,270.0,5.0,17.0,381.0,456.52,368.09
2016,2,17,14,15,146.5,253.0,4.9,16.5,335.5,395.37,319.9
2016,2,17,14,30,101.0,236.0,4.8,16.0,290.0,325.41,264.14
2016,2,17,14,45,50.5,190.0,4.75,16.0,217.0,232.94,188.76
2016,2,17,15,0,0.0,144.0,4.7,16.0,144.0,138.7,110.45
2016,2,17,15,15,0.0,78.5,4.65,15.5,78.5,73.08,56.2
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.05,4.65
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.66,3.48
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.87,1.1
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,65.0,21.0,3.95,11.0,27.0,35.33,0.0
2016,2,18,7,30,130.0,42.0,4.0,11.0,54.0,82.11,54.58
2016,2,18,7,45,240.5,56.5,4.1,11.5,96.0,141.17,105.84
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,209.97,165.17
2016,2,18,8,15,421.0,81.5,4.25,12.0,183.5,270.28,219.03
2016,2,18,8,30,491.0,92.0,4.3,12.0,229.0,337.7,278.34
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.0,401.21,332.94
2016,2,18,9,0,599.0,104.0,4.4,13.0,321.0,467.16,388.16
2016,2,18,9,15,396.5,145.5,4.4,13.0,296.5,415.92,345.93
2016,2,18,9,30,194.0,187.0,4.4,13.0,272.0,330.45,273.91
2016,2,18,9,45,444.0,158.5,4.45,13.5,374.5,499.88,414.53
2016,2,18,10,0,694.0,130.0,4.5,14.0,477.0,674.49,553.42
2016,2,18,10,15,543.0,174.5,4.45,14.0,456.5,628.57,513.81
2016,2,18,10,30,392.0,219.0,4.4,14.0,436.0,563.8,460.11
2016,2,18,10,45,372.5,235.0,4.4,14.0,449.0,577.32,469.81
2016,2,18,11,0,353.0,251.0,4.4,14.0,462.0,588.47,477.21
2016,2,18,11,15,331.5,264.0,4.35,14.0,467.0,592.19,478.76
2016,2,18,11,30,310.0,277.0,4.3,14.0,472.0,593.81,478.73
2016,2,18,11,45,300.5,288.5,4.3,14.0,479.5,602.62,484.73
2016,2,18,12,0,291.0,300.0,4.3,14.0,487.0,609.97,489.61
2016,2,18,12,15,532.0,225.0,4.25,14.0,568.0,759.73,608.9
2016,2,18,12,30,773.0,150.0,4.2,14.0,649.0,901.61,714.2
2016,2,18,12,45,803.5,135.0,4.2,14.0,650.0,903.51,714.68
2016,2,18,13,0,834.0,120.0,4.2,14.0,651.0,907.71,718.01
2016,2,18,13,15,507.0,204.0,4.1,14.0,525.0,700.23,562.69
2016,2,18,13,30,180.0,288.0,4.0,14.0,399.0,474.87,382.51
2016,2,18,13,45,104.5,258.0,3.95,14.0,322.0,359.34,291.13
2016,2,18,14,0,29.0,228.0,3.9,14.0,245.0,260.4,210.14
2016,2,18,14,15,189.0,222.0,3.8,14.0,323.5,393.44,322.24
2016,2,18,14,30,349.0,216.0,3.7,14.0,402.0,515.88,421.73
2016,2,18,14,45,174.5,129.5,3.6,14.0,222.5,275.85,228.01
2016,2,18,15,0,0.0,43.0,3.5,14.0,43.0,39.96,28.32
2016,2,18,15,15,175.0,97.0,3.35,13.5,167.5,225.01,188.05
2016,2,18,15,30,350.0,151.0,3.2,13.0,292.0,386.28,321.01
2016,2,18,15,45,324.5,139.0,3.05,13.0,258.5,341.79,283.17
2016,2,18,16,0,299.0,127.0,2.9,13.0,225.0,299.09,246.97
2016,2,18,16,15,274.5,109.5,2.7,12.5,189.0,252.54,207.32
2016,2,18,16,30,250.0,92.0,2.5,12.0,153.0,208.17,168.61
2016,2,18,16,45,215.0,74.0,2.3,11.5,118.0,161.88,127.74
2016,2,18,17,0,180.0,56.0,2.1,11.0,83.0,119.36,89.8
2016,2,18,17,15,111.5,38.0,2.05,10.5,53.0,72.85,49.07
2016,2,18,17,30,43.0,20.0,2.0,10.0,23.0,29.01,0.0
2016,2,18,17,45,21.5,10.0,1.95,10.0,11.5,12.11,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,34.0,17.5,3.7,10.5,21.0,24.33,0.0
2016,2,19,7,30,68.0,35.0,3.9,11.0,42.0,54.91,35.94
2016,2,19,7,45,93.0,55.0,4.1,11.5,70.0,87.78,65.7
2016,2,19,8,0,118.0,75.0,4.3,12.0,98.0,123.33,97.17
2016,2,19,8,15,134.5,95.0,4.45,12.0,128.0,158.12,128.25
2016,2,19,8,30,151.0,115.0,4.6,12.0,158.0,194.59,160.41
2016,2,19,8,45,161.0,133.5,4.75,12.5,186.5,227.56,188.79
2016,2,19,9,0,171.0,152.0,4.9,13.0,215.0,261.33,217.24
2016,2,19,9,15,223.5,166.0,4.9,13.0,258.5,325.2,270.86
2016,2,19,9,30,276.0,180.0,4.9,13.0,302.0,385.54,320.92
2016,2,19,9,45,138.0,152.5,4.9,13.5,213.5,259.63,215.2
2016,2,19,10,0,0.0,125.0,4.9,14.0,125.0,118.68,94.35
2016,2,19,10,15,0.0,140.0,4.75,14.0,140.0,133.54,106.61
2016,2,19,10,30,0.0,155.0,4.6,14.0,155.0,148.49,118.73
2016,2,19,10,45,33.5,210.5,4.5,14.0,231.0,244.15,197.99
2016,2,19,11,0,67.0,266.0,4.4,14.0,307.0,336.25,272.48
2016,2,19,11,15,36.0,231.0,4.25,13.5,253.5,270.04,218.33
2016,2,19,11,30,5.0,196.0,4.1,13.0,200.0,194.1,155.84
2016,2,19,11,45,13.0,220.0,4.0,13.0,228.5,226.22,182.26
2016,2,19,12,0,21.0,244.0,3.9,13.0,257.0,258.81,208.69
2016,2,19,12,15,10.5,182.5,3.8,13.0,189.0,185.13,148.53
2016,2,19,12,30,0.0,121.0,3.7,13.0,121.0,113.92,89.7
2016,2,19,12,45,15.5,189.5,3.65,13.0,200.0,196.85,158.58
2016,2,19,13,0,31.0,258.0,3.6,13.0,279.0,296.57,239.34
2016,2,19,13,15,15.5,167.5,3.45,13.0,178.0,174.25,139.94
2016,2,19,13,30,0.0,77.0,3.3,13.0,77.0,71.74,54.8
2016,2,19,13,45,1.5,129.5,3.2,13.0,130.5,123.75,98.35
2016,2,19,14,0,3.0,182.0,3.1,13.0,184.0,178.38,143.47
2016,2,19,14,15,10.0,190.0,2.95,12.5,195.5,192.68,155.82
2016,2,19,14,30,17.0,198.0,2.8,12.0,207.0,206.83,168.16
2016,2,19,14,45,8.5,167.0,2.65,12.0,171.5,167.99,136.14
2016,2,19,15,0,0.0,136.0,2.5,12.0,136.0,130.2,104.77
2016,2,19,15,15,98.0,154.0,2.4,11.5,194.0,230.06,190.81
2016,2,19,15,30,196.0,172.0,2.3,11.0,252.0,307.32,255.74
2016,2,19,15,45,179.5,156.0,2.2,11.0,223.0,271.34,225.36
2016,2,19,16,0,163.0,140.0,2.1,11.0,194.0,236.68,196.07
2016,2,19,16,15,148.0,120.0,2.0,10.5,163.5,199.51,164.52
2016,2,19,16,30,133.0,100.0,1.9,10.0,133.0,163.77,133.51
2016,2,19,16,45,109.0,79.5,1.8,10.0,102.5,125.77,99.97
2016,2,19,17,0,85.0,59.0,1.7,10.0,72.0,90.37,68.57
2016,2,19,17,15,42.5,39.5,1.65,9.5,46.0,54.4,37.18
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,18.92,0.0
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,9.53,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,18.0,2.15,5.5,31.0,44.88,4.14
2016,2,20,7,30,246.0,36.0,2.1,6.0,62.0,105.67,72.43
2016,2,20,7,45,307.5,51.5,2.1,6.5,101.5,155.77,118.76
2016,2,20,8,0,369.0,67.0,2.1,7.0,141.0,212.93,170.36
2016,2,20,8,15,414.0,79.0,2.05,7.5,182.5,266.08,218.42
2016,2,20,8,30,459.0,91.0,2.0,8.0,224.0,323.59,268.99
2016,2,20,8,45,501.0,96.5,2.0,9.0,264.0,376.19,313.76
2016,2,20,9,0,543.0,102.0,2.0,10.0,304.0,436.11,362.84
2016,2,20,9,15,490.5,128.0,1.9,10.5,326.5,455.7,377.7
2016,2,20,9,30,438.0,154.0,1.8,11.0,349.0,473.04,389.81
2016,2,20,9,45,479.0,159.5,1.75,11.5,389.5,527.25,431.59
2016,2,20,10,0,520.0,165.0,1.7,12.0,430.0,583.18,473.28
2016,2,20,10,15,687.0,131.5,1.6,12.0,504.5,699.69,561.74
2016,2,20,10,30,854.0,98.0,1.5,12.0,579.0,814.96,641.79
2016,2,20,10,45,855.0,103.0,1.4,12.5,602.5,846.0,658.8
2016,2,20,11,0,856.0,108.0,1.3,13.0,626.0,873.83,674.2
2016,2,20,11,15,573.0,197.0,1.15,13.0,548.0,742.66,578.34
2016,2,20,11,30,290.0,286.0,1.0,13.0,470.0,587.11,458.82
2016,2,20,11,45,349.5,276.5,0.9,13.5,502.0,633.9,493.92
2016,2,20,12,0,409.0,267.0,0.8,14.0,534.0,680.44,525.81
2016,2,20,12,15,326.5,286.5,0.75,14.0,500.5,628.95,485.8
2016,2,20,12,30,244.0,306.0,0.7,14.0,467.0,561.48,435.29
2016,2,20,12,45,391.5,261.5,0.7,14.0,516.5,658.28,509.67
2016,2,20,13,0,539.0,217.0,0.7,14.0,566.0,752.53,578.14
2016,2,20,13,15,553.0,207.0,0.7,14.0,558.0,746.77,573.6
2016,2,20,13,30,567.0,197.0,0.7,14.0,550.0,738.23,568.56
2016,2,20,13,45,721.0,144.5,0.75,14.5,578.5,805.37,616.68
2016,2,20,14,0,875.0,92.0,0.8,15.0,607.0,851.66,647.73
2016,2,20,14,15,864.0,90.5,0.85,14.5,578.0,816.33,626.03
2016,2,20,14,30,853.0,89.0,0.9,14.0,549.0,778.44,603.32
2016,2,20,14,45,840.0,85.5,0.95,14.0,514.5,734.42,574.73
2016,2,20,15,0,827.0,82.0,1.0,14.0,480.0,688.5,544.23
2016,2,20,15,15,805.0,79.0,1.0,14.0,439.5,635.56,506.24
2016,2,20,15,30,783.0,76.0,1.0,14.0,399.0,582.01,465.97
2016,2,20,15,45,757.5,71.0,1.05,14.0,355.0,523.98,421.35
2016,2,20,16,0,732.0,66.0,1.1,14.0,311.0,466.4,375.3
2016,2,20,16,15,687.0,61.0,1.15,13.0,263.5,400.5,322.07
2016,2,20,16,30,642.0,56.0,1.2,12.0,216.0,339.54,270.41
2016,2,20,16,45,577.0,48.5,1.3,11.5,169.0,270.78,210.42
2016,2,20,17,0,512.0,41.0,1.4,11.0,122.0,208.58,154.57
2016,2,20,17,15,391.5,31.0,1.45,10.5,79.5,137.47,92.33
2016,2,20,17,30,271.0,21.0,1.5,10.0,37.0,77.02,20.72
2016,2,20,17,45,135.5,10.5,1.6,10.0,18.5,26.45,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.0,1.85,7.5,39.5,60.0,14.36
2016,2,21,7,30,421.0,32.0,1.9,8.0,79.0,144.38,97.95
2016,2,21,7,45,515.0,40.5,1.95,9.0,126.0,207.56,155.35
2016,2,21,8,0,609.0,49.0,2.0,10.0,173.0,281.27,220.8
2016,2,21,8,15,665.5,54.5,2.0,10.5,222.5,344.49,277.84
2016,2,21,8,30,722.0,60.0,2.0,11.0,272.0,414.36,338.58
2016,2,21,8,45,762.5,63.0,2.0,11.5,320.0,477.59,392.05
2016,2,21,9,0,803.0,66.0,2.0,12.0,368.0,543.03,445.27
2016,2,21,9,15,828.5,69.0,1.95,12.5,412.0,601.03,490.52
2016,2,21,9,30,854.0,72.0,1.9,13.0,456.0,659.0,534.06
2016,2,21,9,45,874.0,74.0,1.9,13.5,495.5,706.75,567.58
2016,2,21,10,0,894.0,76.0,1.9,14.0,535.0,757.62,602.0
2016,2,21,10,15,906.5,77.5,1.85,14.0,568.0,800.56,630.71
2016,2,21,10,30,919.0,79.0,1.8,14.0,601.0,841.15,657.38
2016,2,21,10,45,928.5,80.0,1.75,14.5,627.0,876.04,678.48
2016,2,21,11,0,938.0,81.0,1.7,15.0,653.0,907.94,697.24
2016,2,21,11,15,943.0,81.5,1.65,15.0,671.0,932.08,711.86
2016,2,21,11,30,948.0,82.0,1.6,15.0,689.0,952.68,724.14
2016,2,21,11,45,950.5,83.0,1.6,15.5,699.0,967.93,732.25
2016,2,21,12,0,953.0,84.0,1.6,16.0,709.0,979.37,737.97
2016,2,21,12,15,953.0,84.0,1.65,16.0,711.0,983.42,741.07
2016,2,21,12,30,953.0,84.0,1.7,16.0,713.0,983.55,741.81
2016,2,21,12,45,948.5,84.5,1.8,16.5,706.0,976.2,737.07
2016,2,21,13,0,944.0,85.0,1.9,17.0,699.0,965.01,729.9
2016,2,21,13,15,939.0,84.5,1.95,17.0,684.5,948.42,719.97
2016,2,21,13,30,934.0,84.0,2.0,17.0,670.0,928.2,707.67
2016,2,21,13,45,923.5,84.0,2.15,17.0,647.0,900.31,691.18
2016,2,21,14,0,913.0,84.0,2.3,17.0,624.0,869.31,672.3
2016,2,21,14,15,901.0,82.5,2.4,16.5,594.5,832.43,649.79
2016,2,21,14,30,889.0,81.0,2.5,16.0,565.0,792.97,625.01
2016,2,21,14,45,871.0,79.5,2.6,16.0,528.5,751.99,597.51
2016,2,21,15,0,853.0,78.0,2.7,16.0,492.0,703.66,564.06
2016,2,21,15,15,830.5,75.5,2.7,15.5,450.5,649.83,525.51
2016,2,21,15,30,808.0,73.0,2.7,15.0,409.0,595.37,484.12
2016,2,21,15,45,776.5,69.0,2.7,15.0,363.5,533.78,434.95
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,473.17,384.98
2016,2,21,16,15,698.5,60.5,2.7,14.0,269.5,406.34,329.66
2016,2,21,16,30,652.0,56.0,2.7,13.0,221.0,344.47,276.22
2016,2,21,16,45,583.5,49.0,2.7,12.5,173.0,274.31,214.19
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,211.08,157.03
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,139.56,94.43
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,79.26,27.45
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,27.21,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
