Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,64.4,21.45
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,153.62,103.92
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,215.96,160.89
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,287.42,224.98
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,352.15,283.12
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,421.43,343.15
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,483.82,395.84
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,547.77,447.79
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,605.27,492.77
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,662.68,536.1
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,709.22,568.8
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,758.64,602.58
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,802.6,632.61
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,844.24,660.68
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,878.52,682.05
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,909.73,701.14
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,934.72,716.67
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,956.2,729.85
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,971.31,737.96
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,982.6,743.65
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,988.15,747.07
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,989.76,748.08
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,982.48,742.53
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,971.34,734.64
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,954.98,724.22
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,934.94,711.45
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,908.47,694.38
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,878.74,675.11
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,843.14,650.81
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,804.81,624.54
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,709.69,557.79
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,617.09,490.28
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,571.05,456.47
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,524.13,420.72
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,468.07,376.69
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,413.85,332.93
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,356.16,286.27
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,300.86,239.67
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,238.07,185.38
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,181.46,135.4
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,121.35,83.2
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,69.35,28.21
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,24.03,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,25.87,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,83.12,35.46
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,155.36,107.12
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,218.49,164.27
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,291.42,229.3
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,333.12,269.39
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,371.28,304.55
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,429.36,354.03
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,490.52,404.38
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,577.09,472.83
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,671.79,544.9
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,723.81,581.09
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,769.28,611.47
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,813.07,638.82
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,854.49,663.7
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,888.9,683.63
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,920.22,701.1
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,944.86,715.83
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,965.96,728.22
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,979.52,734.3
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,989.19,737.96
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,993.77,738.98
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,994.42,737.56
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,986.63,731.28
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,975.01,722.8
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,958.35,710.83
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,938.06,696.65
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,909.93,678.37
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,878.67,658.14
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,841.93,634.23
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,808.32,612.39
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,693.31,533.95
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,582.42,453.87
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,563.24,442.33
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,537.05,423.84
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,476.79,377.12
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,419.34,331.68
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,360.61,285.25
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,304.53,238.98
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,238.68,183.47
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,178.77,131.94
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,118.55,80.92
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,67.26,30.35
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,23.69,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,20.4,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,73.44,35.46
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,137.33,95.52
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,197.19,148.34
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,267.06,209.6
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,329.13,264.62
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,396.28,322.26
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,458.37,373.68
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,523.16,425.33
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,485.43,393.72
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,421.63,340.96
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,578.57,464.33
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,736.03,578.51
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,778.29,603.59
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,818.4,627.96
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,852.83,648.75
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,877.5,662.82
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,901.43,676.9
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,922.06,688.74
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,936.39,696.09
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,947.13,701.26
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,951.31,702.73
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,951.8,702.02
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,944.17,694.96
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,932.94,685.85
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,916.34,674.76
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,896.34,661.65
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,877.31,650.25
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,847.88,632.02
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,811.87,609.44
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,773.43,585.08
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,728.64,556.08
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,682.22,525.53
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,629.2,489.61
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,575.75,451.47
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,516.48,406.8
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,460.04,362.69
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,394.98,311.54
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,333.33,260.8
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,265.34,203.38
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,204.17,150.21
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,136.42,92.74
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,80.3,39.08
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,27.57,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,20.62,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,72.6,38.17
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,134.59,94.24
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,191.74,144.36
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,257.66,201.67
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,318.4,254.13
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,384.28,309.02
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,444.0,357.43
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,506.01,405.81
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,560.86,447.09
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,616.19,487.36
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,667.35,523.37
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,715.18,554.74
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,757.5,581.49
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,797.92,606.52
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,834.06,629.07
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,867.81,649.87
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,892.19,663.98
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,913.38,676.05
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,929.04,683.25
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,941.24,688.29
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,858.81,633.64
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,760.37,565.35
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,740.4,550.67
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,718.55,533.76
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,821.33,607.18
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,903.34,658.43
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,876.44,639.62
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,846.57,620.61
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,811.52,599.15
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,774.0,575.91
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,727.66,546.47
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,680.01,515.73
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,627.6,482.03
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,576.85,447.52
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,517.14,405.14
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,458.79,361.56
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,394.18,310.53
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,332.95,260.1
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,266.69,204.2
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,206.36,151.75
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,139.07,94.8
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,83.69,43.28
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,28.86,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,6.67,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,21.97,10.47
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,38.08,26.16
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,58.41,43.95
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,78.95,61.71
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,101.53,80.9
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,124.97,100.54
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,146.6,118.36
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,175.52,141.88
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,297.28,242.9
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,434.5,352.43
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,452.52,363.97
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,467.29,373.43
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,634.68,504.44
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,808.94,629.62
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,766.86,595.95
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,704.19,546.57
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,692.04,536.35
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,663.63,514.25
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,716.46,552.53
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,756.24,580.68
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,775.17,594.78
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,791.75,607.48
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,874.45,667.58
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,939.81,712.55
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,836.89,642.26
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,724.1,561.25
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,682.65,532.51
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,640.95,502.49
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,715.61,564.07
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,766.76,603.86
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,723.7,573.92
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,678.78,542.87
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,626.31,505.08
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,573.4,465.04
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,515.28,419.66
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,459.48,374.49
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,395.36,320.81
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,334.55,268.22
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,267.04,208.78
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,206.31,154.35
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,139.81,97.02
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,85.76,47.13
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,29.56,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.48,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.97,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,81.83,48.28
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,161.94,114.26
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,222.48,168.39
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,291.73,229.7
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,354.36,284.81
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,419.96,340.47
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,480.55,390.32
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,542.69,439.47
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,598.62,482.37
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,654.46,523.59
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,703.54,555.99
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,751.17,585.98
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,794.12,612.47
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,828.65,632.67
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,792.96,604.92
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,728.67,556.37
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,657.98,504.05
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,594.84,455.62
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,613.61,470.21
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,631.44,483.26
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,656.11,501.36
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,679.45,518.39
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,667.55,508.67
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,654.24,498.43
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,799.26,606.17
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,911.72,680.77
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,731.16,557.62
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,549.87,424.52
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,576.73,449.52
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,608.81,475.8
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,619.84,486.34
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,626.48,493.31
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,612.63,484.74
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,589.66,468.91
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,533.15,425.4
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,476.74,380.73
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,411.52,328.4
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,350.64,277.38
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,283.41,219.63
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,222.05,165.3
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,152.45,105.48
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,95.6,53.79
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,32.72,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.15,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,13.95,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,46.14,28.57
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,80.85,59.18
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,115.89,90.12
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,153.55,123.17
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,190.1,155.21
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,228.12,187.86
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,263.51,217.34
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,300.13,247.13
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,307.28,251.61
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,310.53,252.56
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,336.91,272.53
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,363.2,291.96
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,495.17,396.99
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,638.07,505.35
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,673.74,529.1
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,708.65,552.88
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,667.49,520.47
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,635.12,494.46
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,541.91,423.04
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,445.49,347.91
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,526.57,411.24
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,593.1,461.84
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,577.77,450.06
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,561.64,438.29
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,485.67,380.41
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,397.84,312.82
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,644.85,508.77
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,836.22,648.51
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,805.1,625.29
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,767.74,599.78
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,725.47,570.98
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,681.33,540.2
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,526.83,422.79
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,386.46,312.49
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,293.44,238.31
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,218.12,176.62
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,185.84,150.31
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,149.6,120.06
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,119.31,94.21
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,90.27,69.02
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,59.92,43.01
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,32.24,18.49
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,15.08,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,15.53,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,46.49,0.0
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,101.05,63.72
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,167.97,121.05
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,231.39,177.06
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,304.48,240.83
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,367.54,295.97
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,433.58,351.6
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,494.95,401.69
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,557.88,451.08
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,614.12,493.62
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,670.13,534.52
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,718.06,565.45
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,764.02,594.26
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,806.31,621.63
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,846.29,647.0
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,873.15,661.89
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,903.43,679.04
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,927.61,693.96
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,948.39,706.73
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,965.13,715.62
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,978.29,722.28
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,982.82,724.05
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,983.51,723.57
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,977.52,718.5
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,967.72,711.23
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,951.3,700.37
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,931.29,687.37
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,784.77,590.28
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,615.67,468.94
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,727.87,554.23
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,795.61,599.47
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,753.83,569.57
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,705.0,536.1
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,651.91,500.12
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,598.18,461.54
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,537.09,415.64
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,478.73,370.5
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,413.68,320.06
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,351.74,270.17
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,280.22,211.8
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,216.37,158.25
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,148.83,102.15
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,93.45,55.43
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,36.97,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,15.21,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,44.06,4.91
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,94.8,61.04
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,154.16,111.81
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,209.67,160.83
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,272.4,215.55
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,330.5,266.02
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,393.19,318.76
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,432.8,351.46
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,463.87,376.15
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,491.41,396.82
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,513.4,412.35
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,555.86,443.81
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,597.71,474.04
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,654.62,516.95
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,718.35,563.91
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,825.62,640.66
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,925.05,708.47
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,948.95,723.09
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,969.28,736.06
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,984.76,744.44
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,996.44,750.4
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,1000.08,752.07
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,999.76,751.32
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,992.89,746.9
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,982.14,740.1
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,963.88,729.8
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,941.97,717.13
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,915.1,699.74
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,884.9,680.08
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,848.01,655.3
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,808.48,628.57
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,762.52,597.39
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,714.66,564.46
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,542.07,434.56
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,371.72,299.72
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,377.42,306.2
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,381.03,308.75
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,329.37,266.4
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,279.44,224.36
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,225.95,178.02
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,176.47,134.23
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,124.87,89.2
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,80.18,49.65
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,32.23,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.1,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,15.78,1.4
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,37.91,24.88
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,60.84,44.93
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,86.47,66.95
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,113.36,89.78
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,140.17,112.33
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,167.86,135.14
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,206.24,166.31
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,254.53,204.74
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,359.18,288.81
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,467.36,372.95
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,496.95,393.46
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,524.59,412.7
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,687.93,537.17
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,838.68,641.5
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,871.76,661.27
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,901.78,680.22
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,925.71,696.39
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,946.27,710.45
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,959.9,720.04
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,969.83,727.35
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,974.76,730.95
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,975.92,732.25
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,876.72,666.34
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,755.79,579.67
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,737.14,568.08
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,705.35,546.46
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,700.59,544.65
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,681.32,532.4
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,559.56,441.58
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,445.93,354.39
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,370.1,295.61
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,288.72,231.12
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,207.02,166.03
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,124.74,98.72
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,123.25,97.89
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,121.94,97.03
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,104.31,82.67
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,86.75,68.13
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,70.28,54.23
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,53.86,40.11
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,37.46,25.82
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,21.35,11.49
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,10.66,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.91,2.04
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,30.49,19.39
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,47.41,34.45
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,67.08,51.51
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,86.84,68.39
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,107.8,86.11
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,129.55,104.25
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,156.06,126.13
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,190.39,154.07
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,232.48,188.11
