Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,276.62,223.26
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,241.68,193.72
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,196.06,155.78
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,208.51,165.63
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,221.08,175.32
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,228.76,181.14
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,236.48,187.03
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,320.95,253.81
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,396.52,311.97
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,402.56,315.63
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,408.4,319.62
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,491.33,383.04
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,559.78,433.83
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,508.97,394.61
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,444.25,345.77
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,435.54,340.27
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,426.46,334.09
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,407.74,320.11
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,388.98,306.14
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,356.25,281.46
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,324.18,257.11
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,202.72,161.61
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,84.86,65.42
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,120.35,95.25
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,156.98,125.43
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,137.15,109.26
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,117.7,93.46
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,101.11,80.08
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,84.6,66.48
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,68.15,52.52
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,51.75,38.37
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,36.39,25.01
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,21.35,11.66
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,10.66,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.91,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,8.79,1.62
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,13.89,6.17
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,19.0,10.67
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,24.11,15.11
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,29.69,19.92
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,35.28,24.68
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,73.19,56.72
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,112.86,89.54
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,113.0,89.17
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,113.24,88.97
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,143.46,113.33
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,174.14,137.66
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,158.61,124.76
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,143.27,112.14
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,85.32,64.91
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,29.78,19.13
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,24.2,14.49
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,18.61,9.84
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,19.55,10.6
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,20.48,11.37
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,19.55,10.59
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,18.62,9.82
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,88.19,67.13
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,160.77,125.83
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,156.86,122.85
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,152.97,120.04
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,122.98,95.89
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,93.42,71.89
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,127.0,99.74
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,161.46,128.2
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,149.15,118.35
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,136.9,108.6
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,138.23,109.99
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,139.71,111.5
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,98.5,77.57
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,58.59,44.24
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,50.19,37.32
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,41.8,30.26
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,33.42,23.03
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,25.04,15.73
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,17.61,9.19
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,10.18,2.61
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,5.09,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.29,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,8.33,0.02
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,16.68,8.14
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,25.05,15.56
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,34.82,24.06
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,44.6,32.47
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,54.39,40.83
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,64.2,49.09
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,44.6,32.3
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,25.07,15.63
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,19.5,10.86
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,13.93,6.12
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,63.3,47.51
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,113.88,89.25
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,62.4,46.48
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,12.08,4.47
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,59.62,43.97
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,107.89,83.41
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,172.32,135.78
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,238.61,188.86
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,259.87,205.3
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,281.29,221.85
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,165.83,129.83
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,55.93,40.39
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,123.36,95.5
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,193.46,151.96
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,188.97,148.67
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,184.49,145.5
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,200.83,158.97
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,217.2,172.48
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,195.88,155.82
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,174.87,139.25
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,94.63,73.46
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,18.58,9.99
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,18.11,9.64
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,17.64,9.28
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,13.92,6.16
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,10.2,3.02
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,8.8,1.86
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.41,0.69
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,6.02,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,21.53,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,56.57,30.61
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,108.46,75.28
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,171.79,128.53
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,230.8,180.49
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,300.82,241.54
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,363.28,296.29
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,430.35,353.6
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,490.22,403.06
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,551.88,452.48
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,607.31,496.5
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,663.01,539.72
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,603.95,490.43
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,520.54,421.42
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,676.9,546.66
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,841.23,669.17
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,716.07,570.47
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,554.79,440.99
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,295.92,239.31
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,34.46,23.06
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,383.57,313.08
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,728.92,576.97
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,637.65,503.8
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,530.6,419.95
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,497.03,394.42
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,449.4,357.63
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,439.61,350.51
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,429.57,343.06
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,308.91,247.61
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,184.48,146.65
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,259.85,209.55
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,326.39,264.52
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,272.58,220.91
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,212.33,171.77
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,201.96,164.13
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,191.39,156.13
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,123.7,99.71
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,59.53,45.38
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,51.12,38.4
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,42.73,31.29
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,34.35,24.03
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,25.97,16.68
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,18.54,10.13
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,11.11,3.53
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,5.55,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,16.96,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,42.8,24.28
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,75.45,54.1
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,112.39,86.68
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,149.97,120.53
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,189.79,156.05
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,221.69,184.43
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,259.78,217.43
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,253.87,211.89
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,233.15,193.19
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,216.28,178.4
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,189.59,155.18
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,240.03,196.61
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,284.5,232.37
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,293.14,238.71
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,301.5,244.92
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,365.58,296.43
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,431.56,348.31
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,437.23,352.01
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,442.39,355.58
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,379.97,305.58
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,303.43,243.89
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,369.03,296.96
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,421.21,338.58
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,438.61,352.71
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,455.5,366.58
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,535.33,431.57
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,611.29,492.25
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,616.7,496.8
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,619.19,499.43
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,662.79,536.33
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,685.79,557.14
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,611.76,498.76
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,541.88,443.24
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,573.33,470.83
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,594.17,488.44
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,312.15,260.06
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,45.53,33.34
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,39.47,28.41
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,33.42,23.28
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,27.37,18.07
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,21.32,12.79
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,15.29,7.44
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,9.26,2.07
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,4.62,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,27.07,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,72.21,41.87
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,119.95,84.02
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,177.69,134.48
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,229.02,181.32
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,283.75,230.07
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,342.25,280.49
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,403.26,331.54
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,418.3,343.72
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,426.77,349.36
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,501.49,409.43
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,583.02,473.05
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,617.98,498.44
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,650.21,521.69
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,757.09,601.77
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,861.21,674.0
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,686.15,542.59
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,466.32,368.53
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,421.55,334.46
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,388.27,307.7
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,337.28,267.71
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,273.83,217.51
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,327.19,260.43
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,368.42,293.11
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,250.44,200.03
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,150.76,119.4
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,144.38,114.51
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,138.02,109.43
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,258.03,208.38
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,373.67,300.69
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,315.79,254.6
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,249.56,201.84
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,173.0,139.75
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,99.31,78.62
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,149.72,121.5
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,207.72,169.72
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,104.78,84.07
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,15.77,8.03
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,13.44,6.08
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,11.12,4.08
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,9.26,2.45
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,7.4,0.79
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,5.09,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.77,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.39,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,28.76,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,75.49,44.88
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,127.43,89.14
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,191.14,144.28
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,135.71,106.86
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,43.66,32.2
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,52.52,39.89
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,61.39,47.43
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,115.85,93.59
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,172.76,140.7
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,156.91,126.92
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,140.68,112.96
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,132.52,105.74
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,124.51,98.7
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,143.1,113.79
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,161.83,128.82
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,187.23,149.08
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,212.99,169.39
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,258.45,205.7
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,318.04,252.53
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,236.99,187.73
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,170.41,133.97
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,182.78,144.09
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,195.2,154.06
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,210.16,165.79
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,225.17,177.5
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,249.11,196.7
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,273.09,215.84
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,259.22,204.67
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,245.45,193.72
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,226.85,179.25
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,208.48,164.9
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,195.09,154.51
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,181.85,144.18
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,169.79,135.0
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,157.91,125.88
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,117.74,93.13
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,78.47,60.68
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,68.0,52.17
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,57.66,43.6
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,47.4,34.94
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,37.15,26.13
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,26.91,17.2
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,16.68,8.22
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,9.72,1.08
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.7,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,7.4,0.27
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,13.43,5.67
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,19.46,11.01
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,25.97,16.68
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,32.48,22.27
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,39.0,27.84
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,45.53,33.35
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,66.07,50.58
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,86.94,67.85
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,154.59,124.16
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,233.57,188.56
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,171.23,136.75
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,117.63,92.03
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,95.81,73.98
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,74.57,56.37
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,151.22,119.2
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,230.83,183.01
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,174.1,137.09
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,118.49,91.88
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,119.95,92.89
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,121.41,93.85
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,93.01,70.94
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,65.29,48.39
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,104.99,80.93
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,145.78,114.0
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,120.43,93.48
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,95.36,73.16
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,86.29,65.84
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,77.39,58.62
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,54.02,39.41
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,30.7,20.08
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,30.22,19.74
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,29.75,19.41
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,23.22,14.01
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,16.71,8.57
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,23.67,14.54
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,30.64,20.53
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,26.45,17.01
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,22.26,13.46
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,18.07,9.86
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,13.89,6.23
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,10.18,2.99
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,6.01,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.33,1.5
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,11.58,4.36
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,14.83,7.19
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,17.62,9.6
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,20.41,11.99
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,54.87,41.51
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,89.83,71.07
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,69.82,53.92
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,50.24,37.19
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,138.22,111.3
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,230.94,187.61
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,121.12,96.49
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,16.74,8.54
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,231.94,189.6
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,475.75,383.05
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,393.14,315.79
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,321.87,257.82
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,532.75,427.62
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,747.1,588.92
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,714.1,561.87
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,679.38,535.21
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,845.64,666.0
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,974.81,758.16
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,822.08,649.52
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,645.02,512.94
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,468.93,376.77
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,300.15,240.45
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,170.44,136.54
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,58.67,43.84
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,229.44,188.47
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,390.81,320.68
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,208.54,171.51
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,34.38,23.78
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,294.78,249.41
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,500.37,416.45
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,436.67,361.39
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,374.43,307.01
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,303.77,244.64
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,240.3,187.48
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,173.38,127.89
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,117.14,78.91
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,56.71,30.08
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.3,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,3.24,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,6.48,0.0
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,11.57,4.25
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,16.68,8.81
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,22.25,13.71
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,27.83,18.54
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,33.42,23.36
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,39.01,28.13
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,106.29,85.7
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,177.42,145.4
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,230.84,189.82
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,280.22,230.44
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,188.19,153.38
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,93.41,73.21
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,79.7,61.65
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,66.17,50.2
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,128.46,102.13
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,192.9,154.99
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,238.18,191.9
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,284.23,229.11
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,265.65,213.47
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,247.08,197.98
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,151.54,120.27
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,59.69,44.28
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,154.92,123.28
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,254.05,203.86
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,188.87,150.86
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,125.25,98.69
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,187.54,150.32
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,251.0,202.23
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,232.38,187.18
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,213.99,172.43
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,176.26,141.72
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,139.33,111.4
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,87.73,68.64
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,38.11,26.87
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,33.44,23.0
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,28.78,19.08
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,25.05,15.98
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,21.33,12.83
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,17.15,9.21
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,12.97,5.55
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,9.72,2.67
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,6.48,0.0
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,6.48,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,12.97,5.01
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,21.79,12.82
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,30.63,20.61
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,40.4,29.14
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,50.19,37.57
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,60.46,46.3
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,70.75,54.95
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,74.48,57.95
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,78.23,60.94
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,100.31,79.32
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,122.62,97.69
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,168.57,135.62
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,215.66,173.94
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,239.81,193.29
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,264.34,212.89
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,224.06,179.83
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,183.94,146.8
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,198.32,158.47
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,212.81,170.12
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,273.46,218.89
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,349.59,278.93
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,287.32,229.16
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,239.93,191.08
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,189.95,150.81
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,140.81,110.8
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,151.07,119.31
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,161.37,127.8
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,167.27,132.75
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,173.19,137.76
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,174.65,139.16
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,176.13,140.61
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,156.6,124.86
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,137.29,109.23
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,139.48,111.34
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,141.77,113.54
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,128.18,102.56
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,114.64,91.55
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,99.18,78.94
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,83.79,66.19
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,68.95,53.57
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,54.18,40.82
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,39.96,28.39
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,25.99,16.11
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,15.3,6.12
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,4.63,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,2.38,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
