Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,30.01,11.89
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,68.08,46.35
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,108.23,80.76
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,154.48,121.13
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,199.83,161.05
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,249.25,203.89
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,296.59,244.72
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,354.93,293.74
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,382.35,315.89
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,414.16,340.66
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,472.45,387.22
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,543.94,442.73
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,619.08,500.54
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,704.49,564.39
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,661.31,527.25
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,600.14,477.06
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,535.39,425.01
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,477.15,377.03
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,436.86,345.59
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,408.16,322.57
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,535.73,422.01
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,664.92,518.15
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,681.35,529.94
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,696.42,541.62
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,497.09,391.52
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,288.1,227.19
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,474.82,377.27
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,644.28,506.7
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,616.65,485.78
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,588.38,465.53
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,528.38,420.58
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,481.84,385.18
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,619.54,498.14
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,717.34,576.74
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,501.15,407.58
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,292.8,238.06
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,414.79,340.89
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,487.94,399.59
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,423.42,345.9
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,362.02,293.8
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,295.27,236.12
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,232.69,180.92
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,168.3,124.83
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,114.33,78.7
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,57.07,33.3
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,17.61,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,10.48,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,47.23,21.53
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,105.11,68.12
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,159.87,114.93
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,225.61,172.45
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,288.54,228.41
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,358.35,288.91
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,420.14,341.55
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,483.85,393.88
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,544.64,441.24
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,606.61,487.58
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,661.88,528.71
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,716.56,566.91
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,765.75,598.63
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,807.95,624.76
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,849.01,651.47
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,887.57,676.2
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,920.38,695.59
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,950.16,712.86
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,972.51,726.51
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,991.32,737.98
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,1004.96,745.64
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,1014.84,751.03
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,1017.97,753.62
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,1017.23,753.93
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,1011.41,749.7
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,1001.71,743.14
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,984.49,733.18
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,963.62,720.93
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,936.16,704.3
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,905.5,685.47
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,869.42,662.81
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,830.61,638.06
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,785.23,608.36
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,742.51,580.14
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,689.38,544.55
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,635.29,505.78
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,575.85,460.58
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,516.7,414.08
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,452.46,362.5
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,390.37,310.71
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,323.3,253.31
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,260.61,198.0
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,193.23,139.38
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,135.17,89.19
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,74.6,40.76
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,29.19,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,9.25,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,9.53,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,34.35,17.67
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,67.65,46.46
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,103.21,77.21
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,142.22,111.07
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,180.56,144.34
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,220.77,178.44
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,259.97,210.98
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,300.36,243.67
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,446.98,361.93
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,617.44,493.63
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,672.43,532.36
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,726.66,568.71
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,770.5,597.22
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,816.97,627.23
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,857.47,653.32
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,895.38,677.45
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,927.67,697.05
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,956.82,714.51
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,978.81,727.92
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,997.21,739.11
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,1009.9,745.32
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,1018.79,749.23
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,1021.37,750.68
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,1020.06,749.85
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,1013.97,745.49
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,1003.98,738.77
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,986.67,728.16
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,965.71,715.33
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,938.84,698.69
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,908.67,679.89
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,871.82,656.56
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,832.26,631.24
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,787.3,601.95
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,740.33,570.9
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,687.91,536.11
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,637.91,500.95
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,578.72,456.54
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,519.76,410.86
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,455.56,360.76
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,393.35,310.12
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,326.69,253.61
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,264.87,199.43
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,197.41,140.87
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,138.88,90.36
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,78.41,42.34
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,32.45,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,9.54,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,8.58,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,17.16,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,58.53,29.88
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,125.55,79.93
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,183.74,130.36
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,251.85,190.52
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,315.25,247.46
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,384.04,307.41
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,447.68,361.31
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,513.59,414.84
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,574.1,462.07
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,635.0,507.66
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,687.1,544.72
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,741.58,580.41
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,790.38,611.5
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,837.22,640.57
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,878.31,665.11
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,916.67,687.42
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,948.37,704.98
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,976.73,720.21
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,999.17,732.07
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,1017.91,741.51
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,1031.39,747.07
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,1040.95,750.28
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,1043.53,749.71
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,1042.1,746.79
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,1033.75,739.38
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,1021.48,729.79
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,1003.85,717.41
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,982.51,702.89
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,954.16,684.14
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,922.49,663.46
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,885.52,641.53
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,845.74,617.66
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,800.09,589.69
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,752.36,559.97
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,699.35,526.88
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,648.72,493.29
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,588.68,451.38
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,528.84,407.75
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,463.73,358.55
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,400.57,308.58
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,332.94,253.14
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,269.78,199.35
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,201.85,141.84
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,142.43,91.52
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,81.42,43.74
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,35.0,0.0
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,10.14,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.15,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,23.52,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,66.7,34.58
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,125.5,81.19
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,183.61,131.66
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,251.65,191.99
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,188.28,149.91
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,75.83,59.3
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,93.09,73.78
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,110.44,87.96
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,190.54,154.36
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,272.47,220.48
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,310.8,250.66
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,359.62,288.76
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,337.12,269.17
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,321.02,254.74
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,365.5,289.36
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,411.23,324.22
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,491.01,384.59
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,561.09,436.27
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,685.25,530.2
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,813.98,623.53
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,933.48,706.64
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,1032.2,769.51
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,1034.62,769.26
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,1033.16,767.7
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,1024.54,762.28
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,1012.15,754.6
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,993.88,743.78
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,972.04,730.67
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,944.29,714.12
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,913.31,695.25
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,876.4,671.67
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,842.63,650.09
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,797.96,620.53
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,751.13,589.08
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,697.34,553.05
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,642.62,513.54
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,519.1,418.3
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,406.45,329.17
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,354.33,287.08
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,304.55,245.55
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,251.91,200.79
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,202.32,157.59
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,151.72,113.42
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,106.42,74.11
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,59.52,36.06
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,24.49,0.3
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.13,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,32.09,19.24
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,55.18,39.49
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,82.19,62.88
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,111.18,88.04
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,140.76,113.43
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,171.75,139.58
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,228.4,186.76
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,285.89,234.06
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,351.89,287.09
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,416.64,338.09
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,299.9,242.98
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,163.4,129.38
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,296.93,237.95
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,442.46,350.32
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,485.94,382.34
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,530.5,415.37
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,602.07,467.7
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,663.53,511.59
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,681.76,523.68
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,698.71,535.22
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,691.27,529.12
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,682.04,521.98
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,721.31,551.61
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,759.07,579.53
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,893.08,679.83
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,987.47,742.39
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,970.75,730.09
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,950.46,716.76
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,925.96,701.27
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,898.08,683.51
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,862.48,660.44
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,824.18,635.39
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,781.57,607.49
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,736.65,577.53
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,685.17,543.3
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,635.98,508.51
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,579.51,465.57
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,522.7,420.81
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,458.89,369.18
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,396.91,317.15
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,331.92,260.57
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,270.47,205.41
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,203.73,146.7
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,145.37,95.65
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,85.13,47.25
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,38.72,4.94
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,10.85,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,33.08,20.42
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,54.79,39.4
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,81.13,62.1
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,109.33,86.48
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,137.26,110.39
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,166.27,134.78
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,263.1,215.25
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,366.34,300.13
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,399.43,325.9
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,429.52,348.63
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,399.18,322.84
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,367.29,295.13
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,322.89,258.44
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,284.09,225.8
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,146.73,115.6
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,14.89,6.75
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,106.2,82.04
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,201.25,158.21
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,138.65,107.72
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,77.47,58.02
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,77.01,57.66
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,76.55,57.26
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,179.32,140.59
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,285.58,224.6
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,256.28,201.34
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,227.21,178.46
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,127.03,98.6
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,30.74,19.87
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,76.5,57.7
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,123.19,95.95
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,108.73,84.25
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,94.34,72.62
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,79.23,60.33
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,64.26,48.08
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,62.84,47.14
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,61.42,46.19
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,132.49,106.12
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,202.03,163.7
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,176.82,143.21
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,152.18,123.05
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,126.12,101.18
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,101.0,79.84
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,74.85,57.62
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,52.38,38.42
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,33.41,21.58
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,14.85,1.36
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,7.63,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,10.71,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,25.78,1.91
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,65.76,40.05
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,118.05,81.55
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,171.1,127.01
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,233.99,182.11
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,295.88,236.73
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,361.93,293.93
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,299.92,246.48
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,204.88,167.23
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,139.65,112.63
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,71.7,54.98
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,82.0,63.48
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,92.44,71.99
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,91.95,71.41
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,91.48,70.86
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,148.49,117.77
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,206.85,165.05
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,290.92,232.38
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,368.89,293.49
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,312.08,248.02
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,245.08,194.3
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,220.73,174.51
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,196.5,154.74
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,197.01,155.17
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,197.49,155.56
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,493.75,395.39
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,755.18,595.17
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,740.79,584.54
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,724.58,573.96
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,476.35,382.14
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,207.85,164.77
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,363.12,292.79
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,493.78,397.21
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,263.71,214.04
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,41.87,29.49
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,108.23,85.33
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,177.15,142.83
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,107.56,85.27
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,40.89,29.23
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,84.05,66.17
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,128.51,103.95
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,107.96,86.75
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,88.06,69.95
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,67.29,52.06
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,46.83,34.22
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,30.28,19.36
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,13.91,1.93
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,7.15,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,11.81,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,36.71,8.23
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,81.36,47.43
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,141.59,95.36
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,199.77,146.61
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,266.98,206.53
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,330.25,263.43
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,397.95,322.64
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,461.16,377.14
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,526.47,431.59
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,586.86,479.88
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,647.85,527.08
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,703.0,568.73
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,752.77,603.96
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,802.12,637.52
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,849.75,669.33
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,890.08,696.48
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,927.64,721.51
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,959.63,741.16
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,988.38,758.48
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,1010.46,772.63
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,1028.84,784.38
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,1041.8,793.04
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,1050.85,799.25
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,1052.54,800.66
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,1050.21,799.58
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,915.86,708.0
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,749.22,583.19
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,667.56,522.6
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,574.88,452.11
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,555.98,439.15
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,536.37,425.19
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,720.28,574.0
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,851.45,672.47
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,806.54,640.41
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,759.43,607.62
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,706.15,569.4
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,655.05,530.97
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,595.45,484.14
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,535.9,435.98
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,471.45,382.97
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,408.8,329.61
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,341.53,270.92
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,278.4,214.17
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,210.67,153.72
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,151.12,101.0
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,89.94,51.76
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,43.39,13.33
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,12.79,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,11.72,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,32.67,10.24
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,70.94,44.16
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,118.37,83.19
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,166.01,125.25
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,219.37,172.55
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,270.87,218.01
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,326.6,265.96
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,402.82,329.12
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,485.85,396.13
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,565.08,457.38
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,650.42,521.0
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,705.53,559.49
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,759.7,594.57
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,803.91,622.16
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,850.73,651.04
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,891.01,676.75
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,928.59,700.46
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,959.86,718.51
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,987.89,734.35
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,1010.2,748.63
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,1028.85,760.69
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,1040.81,767.91
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,1048.88,772.79
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,1050.45,774.35
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,1048.08,773.59
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,1036.37,766.95
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,1020.96,758.07
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,1002.28,747.15
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,980.05,733.91
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,950.06,716.04
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,917.11,696.01
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,886.02,676.6
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,845.53,650.45
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,798.22,619.23
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,749.21,586.35
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,695.62,550.11
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,641.22,510.64
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,580.32,464.27
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,521.27,417.85
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,372.71,300.12
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,249.54,200.74
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,206.4,164.95
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,162.98,128.12
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,123.99,94.75
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,88.14,63.96
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,53.5,35.45
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,24.33,9.25
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,11.61,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
