Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,13.07,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,37.74,14.3
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,80.03,48.87
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,136.76,94.62
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,192.42,143.18
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,256.77,199.88
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,281.46,225.95
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,297.44,242.29
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,389.42,318.39
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,501.59,408.83
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,555.98,450.52
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,609.46,490.27
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,662.84,530.33
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,715.96,569.13
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,766.3,603.04
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,812.69,632.88
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,804.48,623.68
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,778.22,600.31
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,867.69,662.81
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,949.67,715.33
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,972.41,729.08
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,991.86,741.29
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,1000.45,746.42
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,1005.34,749.34
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,944.65,708.79
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,869.87,655.52
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,948.34,711.56
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,1000.83,744.64
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,990.45,737.74
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,967.99,723.58
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,939.46,705.5
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,907.89,685.39
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,870.67,662.6
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,830.96,637.84
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,782.59,605.83
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,733.05,572.51
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,682.34,537.83
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,628.7,499.2
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,567.62,452.7
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,507.88,405.88
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,443.71,355.04
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,382.09,304.39
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,321.52,252.81
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,263.45,201.66
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,198.47,145.08
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,141.81,96.14
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,85.96,51.23
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,42.1,16.05
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,13.43,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,14.95,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,43.76,19.0
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,87.1,53.85
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,144.8,100.93
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,200.95,150.24
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,265.62,207.46
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,329.0,263.5
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,398.59,323.49
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,460.18,375.53
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,523.08,426.93
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,583.66,474.1
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,645.46,520.54
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,699.56,559.18
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,752.71,594.44
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,795.26,621.49
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,840.29,649.77
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,880.83,674.72
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,918.75,697.5
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,948.22,714.29
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,974.27,728.69
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,995.91,741.51
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,1014.0,752.05
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,1027.26,758.06
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,1036.78,761.76
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,1037.6,762.1
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,1034.56,760.21
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,1030.06,758.2
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,1021.56,753.74
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,1003.06,742.87
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,980.94,729.76
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,952.86,712.69
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,921.51,693.38
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,884.04,669.78
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,843.9,644.12
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,797.35,614.02
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,748.99,582.1
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,700.05,549.93
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,645.79,511.55
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,584.69,465.31
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,524.31,418.1
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,460.9,367.55
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,399.73,316.89
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,333.08,260.34
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,271.07,206.06
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,205.19,148.8
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,147.47,98.83
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,89.17,52.37
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,44.92,18.19
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,14.07,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,14.69,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,50.48,21.51
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,96.29,56.71
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,155.56,104.93
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,213.57,156.35
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,279.13,214.55
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,340.32,268.92
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,405.3,324.78
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,466.85,376.13
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,530.02,426.86
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,587.84,471.72
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,642.42,512.71
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,695.24,550.14
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,746.9,585.05
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,792.6,615.12
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,836.16,643.31
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,874.09,668.14
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,909.26,690.94
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,940.0,709.7
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,967.53,726.26
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,988.35,739.27
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,1005.55,750.01
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,1015.85,755.33
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,1022.28,758.29
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,1023.56,759.0
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,1020.99,757.37
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,1005.83,748.06
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,987.14,736.59
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,900.74,679.38
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,797.04,605.13
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,766.65,585.16
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,734.88,563.45
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,730.18,563.86
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,719.92,559.95
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,660.6,516.54
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,603.35,474.19
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,582.42,461.39
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,558.97,445.67
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,483.21,386.73
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,417.33,334.45
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,380.8,305.39
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,340.06,271.29
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,284.38,223.97
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,232.05,178.37
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,176.06,129.77
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,126.47,87.0
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,76.75,47.42
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,38.55,17.51
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,14.33,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,16.59,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,52.04,24.78
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,97.34,59.68
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,155.71,107.51
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,213.92,158.9
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,280.15,217.51
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,341.75,272.23
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,407.14,328.55
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,469.21,381.38
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,532.61,433.8
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,592.62,481.28
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,653.13,527.72
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,707.01,568.41
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,759.93,606.13
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,808.17,639.0
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,854.45,670.07
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,888.49,693.11
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,925.63,718.34
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,957.27,738.21
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,985.71,755.8
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,1007.79,770.12
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,1026.31,782.12
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,1037.77,788.27
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,1045.42,792.0
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,1047.11,793.02
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,1044.97,791.63
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,1034.34,785.0
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,1020.04,776.05
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,1001.31,763.85
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,979.08,749.35
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,881.49,682.52
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,770.45,601.73
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,753.35,592.98
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,736.35,583.38
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,640.2,510.02
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,546.39,437.31
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,554.28,446.75
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,543.87,441.18
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,451.46,367.0
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,363.42,295.56
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,342.06,279.05
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,319.36,259.6
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,263.1,211.52
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,209.35,165.17
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,159.43,121.63
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,114.78,82.87
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,71.33,47.2
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,36.53,18.68
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,15.37,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,16.4,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,60.6,28.62
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,110.86,67.11
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,175.35,121.19
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,236.42,177.09
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,304.44,239.42
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,369.32,298.8
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,437.87,359.68
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,502.0,415.84
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,565.28,469.67
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,624.9,518.07
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,684.29,564.72
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,739.38,605.61
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,793.03,644.36
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,840.24,676.46
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,885.06,706.28
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,925.09,733.57
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,962.1,758.46
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,992.56,777.48
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,1019.47,793.92
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,1040.69,807.44
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,1058.04,818.34
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,1069.04,825.46
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,1075.97,829.94
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,994.78,772.28
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,889.11,693.74
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,875.04,684.05
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,858.58,672.08
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,784.69,615.5
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,701.92,552.43
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,557.7,442.26
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,419.99,333.82
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,284.96,227.89
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,150.15,118.61
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,425.99,349.01
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,649.44,524.78
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,662.05,535.17
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,658.46,533.71
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,469.73,383.1
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,301.94,245.83
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,378.07,308.95
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,412.41,333.08
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,345.77,274.38
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,282.81,217.8
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,216.17,158.93
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,157.32,107.02
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,97.13,58.07
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,50.86,23.18
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,15.42,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,17.06,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,62.49,30.16
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,112.46,68.33
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,176.08,121.67
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,237.55,177.42
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,305.86,239.2
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,370.53,296.95
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,438.81,355.82
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,502.04,409.64
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,564.38,460.97
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,623.75,507.52
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,682.79,552.19
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,737.42,588.99
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,790.64,623.29
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,838.18,652.85
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,883.35,679.93
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,923.6,704.76
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,960.88,727.19
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,991.27,743.31
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,1018.1,756.85
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,1039.65,769.03
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,1057.36,778.79
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,1068.24,785.15
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,1075.07,789.14
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,1075.71,789.4
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,1072.28,787.29
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,1062.01,781.01
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,1047.82,772.44
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,1028.01,761.21
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,1004.48,747.61
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,974.41,729.69
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,941.16,709.57
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,903.28,686.13
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,862.64,660.55
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,815.29,629.93
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,766.14,597.56
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,712.27,562.21
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,660.49,526.14
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,599.45,479.96
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,538.81,432.56
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,474.31,381.06
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,411.62,329.02
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,344.57,271.36
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,281.8,215.74
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,215.26,157.49
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,156.41,105.98
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,96.47,57.7
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,50.87,23.93
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,14.17,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,19.03,0.0
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,57.34,31.69
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,102.53,66.1
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,162.43,115.24
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,219.44,165.68
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,284.14,222.95
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,346.16,277.15
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,413.07,333.75
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,474.17,384.13
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,537.23,434.24
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,596.28,479.6
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,656.89,524.57
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,709.97,562.12
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,762.06,596.65
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,810.16,628.14
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,850.78,654.01
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,889.78,679.28
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,926.14,702.56
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,956.74,721.08
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,984.19,737.5
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,1005.5,750.64
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,1023.25,761.57
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,1034.78,768.56
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,1042.55,773.28
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,1044.01,774.08
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,1041.64,772.61
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,1034.7,766.9
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,1023.92,758.89
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,1004.69,747.58
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,981.9,734.02
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,953.77,716.88
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,922.42,697.53
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,885.02,675.64
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,845.0,651.52
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,799.66,621.97
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,756.75,593.65
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,703.04,558.2
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,648.37,519.33
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,589.1,474.12
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,530.14,427.6
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,466.27,376.11
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,404.49,324.44
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,338.44,267.76
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,276.64,213.06
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,211.58,155.78
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,154.24,105.45
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,95.95,58.32
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,51.47,25.35
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,14.94,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,20.6,0.5
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,64.05,35.35
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,110.91,71.05
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,170.58,120.42
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,145.36,111.46
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,80.5,63.59
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,96.68,77.21
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,112.94,90.55
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,162.2,131.27
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,219.74,178.02
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,286.61,231.91
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,366.38,294.73
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,418.69,335.31
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,473.7,377.45
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,668.07,529.51
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,861.72,667.32
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,900.53,689.96
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,936.56,711.91
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,966.68,730.16
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,993.54,746.2
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,1014.57,759.29
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,1031.96,770.09
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,1043.09,776.9
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,1050.39,781.37
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,1051.3,782.94
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,1048.31,782.12
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,1041.56,777.47
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,1030.86,770.32
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,1012.28,759.04
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,990.07,745.42
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,961.11,728.04
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,928.95,708.29
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,891.82,685.84
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,851.94,661.1
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,806.38,630.65
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,758.84,598.33
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,706.04,562.29
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,655.21,525.64
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,596.04,479.81
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,537.04,432.75
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,473.45,381.16
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,411.5,329.13
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,345.99,272.7
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,284.2,217.85
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,218.62,159.96
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,160.27,108.57
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,101.05,60.49
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,55.07,26.69
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,15.24,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,21.18,2.72
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,67.36,36.36
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,115.55,73.33
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,175.81,123.75
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,234.23,175.93
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,299.36,233.79
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,361.37,288.47
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,426.83,344.32
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,487.72,395.44
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,550.07,446.04
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,607.77,490.77
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,665.45,534.0
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,718.62,572.36
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,770.66,608.21
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,812.15,635.09
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,856.0,663.31
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,894.37,687.74
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,930.01,709.99
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,960.32,727.5
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,987.41,742.71
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,1007.67,754.72
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,1024.34,764.44
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,1035.78,769.98
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,1043.43,773.2
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,1044.74,773.92
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,1042.2,772.34
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,1034.58,767.63
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,1023.1,760.57
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,1004.67,749.67
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,982.65,736.48
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,954.7,719.33
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,923.5,699.93
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,886.63,676.51
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,847.04,651.01
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,802.06,621.73
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,755.05,590.53
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,706.51,558.42
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,652.74,520.24
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,593.95,475.52
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,535.26,429.37
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,472.17,378.7
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,410.68,327.48
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,345.08,271.33
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,283.11,216.62
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,218.49,159.73
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,160.97,109.16
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,101.87,61.1
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,55.51,27.07
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,15.25,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,22.38,4.85
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,70.23,38.58
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,118.63,76.15
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,178.14,126.25
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,145.33,111.2
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,71.84,56.15
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,85.56,67.71
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,99.33,78.96
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,122.82,98.09
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,146.48,116.97
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,161.57,128.64
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,176.96,140.44
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,280.29,222.89
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,384.11,302.27
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,427.5,333.13
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,462.63,357.82
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,557.05,428.86
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,668.15,509.03
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,761.85,574.87
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,849.29,635.03
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,939.65,696.15
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,1020.55,746.75
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,1031.13,751.51
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,1038.04,755.01
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,1039.24,756.49
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,1036.71,755.79
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,1023.07,748.17
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,1015.04,744.34
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,996.04,733.43
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,973.62,720.42
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,945.38,703.57
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,914.02,684.58
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,882.59,664.85
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,841.88,638.67
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,795.88,609.11
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,748.2,577.9
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,695.39,542.82
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,641.77,504.71
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,583.14,460.65
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,524.08,415.0
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,461.24,365.73
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,400.49,316.3
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,334.49,261.31
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,273.44,208.87
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,210.29,154.65
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,154.73,106.96
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,96.41,60.37
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,52.83,28.48
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,17.0,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
