Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.58,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,29.49,10.12
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,74.31,42.31
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,123.16,80.15
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,183.94,131.21
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,139.73,106.68
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,55.79,42.47
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,66.53,51.56
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,77.35,60.48
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,88.22,69.29
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,99.13,78.02
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,130.6,103.6
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,162.44,128.99
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,194.52,154.33
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,227.36,179.89
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,234.85,184.98
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,242.28,190.11
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,306.76,240.3
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,364.48,284.2
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,416.99,323.25
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,470.55,362.36
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,774.53,593.33
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,1042.71,773.47
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,1052.21,774.62
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,1057.85,776.49
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,1059.02,777.8
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,1056.34,776.83
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,1045.93,771.02
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,1031.83,762.97
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,1012.53,751.62
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,989.75,738.04
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,959.61,720.05
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,933.45,704.62
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,839.34,642.98
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,745.49,578.05
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,758.44,591.35
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,757.04,592.06
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,659.15,521.13
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,566.79,451.85
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,529.83,424.48
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,487.8,391.65
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,428.95,344.32
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,372.19,297.26
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,309.32,244.37
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,251.62,195.02
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,203.37,151.72
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,157.32,109.76
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,99.6,63.09
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,55.68,30.59
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,17.96,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.44,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,30.97,12.54
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,76.7,43.97
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,126.33,82.47
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,187.99,134.35
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,247.65,187.56
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,314.04,246.3
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,376.86,300.85
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,443.35,356.51
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,504.89,406.98
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,568.02,456.84
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,625.89,501.11
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,683.45,543.69
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,736.96,581.6
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,789.27,616.96
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,830.4,642.88
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,873.78,670.01
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,912.1,694.05
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,947.65,715.91
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,977.04,732.52
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,1003.11,746.82
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,1023.68,758.88
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,1040.65,768.65
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,1050.93,773.34
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,1057.42,775.74
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,1057.47,775.03
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,1053.7,772.05
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,1045.49,767.05
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,1033.48,759.77
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,1013.94,748.95
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,990.87,735.82
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,960.93,718.54
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,928.0,699.01
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,813.08,623.04
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,691.44,534.98
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,735.57,573.29
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,756.82,591.91
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,703.83,555.85
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,649.98,516.84
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,590.66,471.48
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,532.29,425.46
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,468.78,374.26
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,407.31,323.14
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,342.11,267.75
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,280.92,214.31
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,216.34,158.42
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,159.37,109.23
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,102.28,63.27
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,56.62,29.93
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,17.41,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,35.64,14.85
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,82.56,46.56
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,133.75,86.46
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,196.02,138.78
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,256.27,192.21
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,322.74,250.44
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,386.71,305.65
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,454.24,361.96
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,516.22,412.13
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,579.25,461.29
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,638.11,505.66
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,693.56,546.2
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,746.68,581.88
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,798.34,615.76
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,843.4,644.51
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,885.99,671.24
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,924.37,696.16
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,959.82,719.04
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,989.35,736.54
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,1015.45,751.78
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,1035.43,763.94
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,1051.69,773.8
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,1061.63,778.84
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,1067.66,781.53
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,1068.21,781.18
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,1064.81,778.48
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,1054.91,770.31
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,1041.15,759.88
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,1021.72,747.44
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,998.68,732.81
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,968.85,713.83
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,935.83,692.81
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,897.54,668.78
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,856.6,642.8
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,810.31,612.9
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,762.06,581.3
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,708.78,546.37
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,657.41,510.73
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,598.27,466.63
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,539.23,421.34
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,475.56,371.64
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,413.55,321.51
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,348.08,266.7
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,285.96,213.19
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,221.48,158.24
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,163.84,108.93
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,105.04,62.22
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,58.5,29.07
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,16.19,0.48
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,6.67,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,13.34,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,36.84,16.13
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,82.58,46.8
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,133.05,86.01
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,194.36,137.28
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,253.8,189.65
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,319.42,246.81
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,382.22,300.77
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,448.37,355.63
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,510.28,405.48
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,573.51,454.55
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,631.68,498.18
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,689.72,540.28
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,743.3,576.43
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,791.24,607.39
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,838.08,637.43
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,882.8,665.6
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,921.54,690.32
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,957.45,713.01
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,987.0,729.97
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,1013.19,744.7
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,1033.95,756.82
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,1051.03,766.63
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,1061.31,770.68
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,1067.71,772.4
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,1067.67,771.68
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,1063.73,768.68
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,1053.87,760.62
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,1040.21,750.36
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,1020.34,737.78
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,996.9,723.06
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,967.77,703.39
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,935.5,681.8
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,896.95,656.92
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,855.76,630.27
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,809.94,600.86
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,766.4,572.73
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,713.01,538.13
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,658.62,500.58
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,554.77,424.41
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,458.13,352.1
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,403.56,310.84
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,350.15,268.82
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,294.23,223.33
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,242.56,180.41
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,189.23,136.49
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,140.76,96.29
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,92.47,58.1
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,52.55,28.71
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,17.68,2.51
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,9.27,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,27.13,15.15
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,46.43,32.28
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,71.1,52.93
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,97.96,75.48
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,125.96,99.13
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,155.72,124.1
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,199.8,160.15
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,244.34,196.1
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,273.02,219.02
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,301.06,240.96
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,334.95,266.75
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,369.28,292.35
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,437.54,345.14
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,519.41,406.79
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,591.96,460.04
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,669.08,515.26
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,737.07,563.44
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,797.7,605.81
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,816.27,616.97
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,832.05,626.57
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,861.35,646.23
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,888.77,664.38
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,898.16,671.04
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,905.07,676.29
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,882.46,659.72
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,857.29,641.69
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,938.07,702.56
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,1002.83,745.77
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,982.99,732.48
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,959.9,717.99
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,929.72,699.27
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,896.87,678.67
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,858.54,654.96
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,818.04,629.48
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,775.07,601.1
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,727.67,568.84
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,675.03,531.8
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,622.01,493.43
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,530.09,422.74
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,444.53,355.65
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,373.51,299.43
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,304.91,244.06
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,255.71,203.29
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,210.64,165.22
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,164.45,125.79
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,122.35,89.82
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,81.91,56.51
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,47.82,29.68
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,19.39,5.07
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,6.2,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,12.06,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,31.13,18.36
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,54.36,37.86
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,82.59,61.5
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,113.56,87.7
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,146.34,115.42
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,181.45,144.79
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,186.96,149.94
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,190.83,152.9
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,195.13,156.02
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,193.21,153.88
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,240.54,191.18
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,285.06,225.39
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,324.08,255.22
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,364.36,285.63
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,441.77,343.88
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,513.88,396.66
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,541.2,415.74
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,568.2,434.79
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,550.39,420.44
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,530.32,404.71
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,518.99,396.42
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,519.02,396.22
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,596.47,453.76
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,661.2,500.9
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,732.69,552.81
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,789.74,594.04
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,873.05,656.06
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,943.58,707.61
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,835.77,630.23
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,724.71,549.65
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,656.66,501.54
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,580.02,445.99
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,603.34,465.68
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,611.26,473.53
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,652.92,507.85
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,673.94,526.52
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,390.13,311.78
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,112.36,87.03
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,177.47,141.31
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,237.1,189.7
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,259.82,208.84
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,271.76,218.08
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,223.53,178.09
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,183.98,145.19
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,143.92,111.74
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,107.24,81.03
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,72.57,52.44
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,42.16,27.71
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,21.27,7.36
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.86,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,11.11,3.28
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,18.54,10.0
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,27.83,18.19
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,37.14,26.34
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,47.39,35.2
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,57.66,43.94
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,64.66,49.68
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,71.68,55.34
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,95.74,75.32
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,120.03,95.2
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,104.73,82.22
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,89.54,69.43
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,110.92,86.9
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,132.45,104.26
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,120.03,93.68
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,107.67,83.29
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,96.78,74.29
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,85.93,65.34
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,103.04,79.21
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,120.24,93.05
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,186.34,146.18
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,253.58,199.03
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,234.5,183.42
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,215.42,168.13
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,214.94,167.8
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,214.41,167.41
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,253.14,197.84
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,292.07,228.01
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,178.49,139.11
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,68.16,50.41
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,87.84,66.64
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,107.73,82.87
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,135.3,105.31
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,163.02,127.77
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,163.02,127.95
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,163.06,128.27
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,90.37,69.42
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,19.52,10.76
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,76.85,58.8
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,135.41,107.3
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,79.65,61.52
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,25.06,15.75
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,21.34,12.64
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,17.61,9.48
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,14.36,6.7
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,11.11,3.89
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,7.87,1.02
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.62,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.55,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.41,0.74
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,9.73,2.76
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,12.05,4.77
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,19.48,11.11
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,26.93,17.39
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,32.05,21.68
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,37.19,25.94
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,50.25,36.84
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,63.33,47.66
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,70.36,53.36
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,77.39,59.05
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,107.63,83.64
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,138.25,108.13
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,189.52,149.29
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,241.68,190.47
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,209.78,164.87
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,177.94,139.42
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,216.03,169.78
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,254.5,199.96
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,306.74,240.27
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,372.46,290.09
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,338.89,264.19
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,318.26,248.47
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,370.76,289.3
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,411.49,320.62
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,324.02,253.56
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,230.33,180.54
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,260.26,204.69
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,290.07,228.35
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,238.45,188.2
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,187.77,148.3
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,194.11,153.84
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,200.34,159.21
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,205.77,164.05
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,210.83,168.6
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,165.76,132.27
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,121.93,96.55
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,116.22,92.36
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,110.53,88.07
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,94.85,75.13
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,79.26,62.09
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,64.21,49.41
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,49.26,36.57
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,35.77,24.74
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,22.27,12.84
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,12.51,2.97
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.86,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,10.96,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,18.09,3.1
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,47.97,26.54
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,92.28,57.59
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,139.74,95.5
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,198.22,144.82
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,213.96,166.0
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,206.69,165.21
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,206.05,166.08
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,193.08,155.44
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,206.93,166.39
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,220.01,176.38
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,214.87,171.38
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,213.77,169.63
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,323.22,256.76
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,441.83,347.29
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,500.67,390.23
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,562.19,434.71
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,505.91,390.51
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,433.2,334.41
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,480.92,369.79
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,541.4,412.78
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,552.29,419.91
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,562.67,427.12
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,597.79,452.53
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,632.47,477.2
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,842.5,632.53
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,1022.96,752.48
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,1006.63,739.23
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,987.0,726.55
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,967.44,715.94
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,944.75,703.27
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,915.89,685.88
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,884.38,666.62
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,851.04,645.38
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,811.43,619.69
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,767.85,591.48
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,722.51,561.12
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,491.04,388.13
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,272.53,215.66
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,248.49,197.99
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,224.82,179.58
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,199.82,159.86
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,175.23,140.19
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,238.35,189.19
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,268.59,206.09
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,208.96,154.77
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,156.27,109.84
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,104.76,67.98
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,62.31,36.31
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,26.1,11.35
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,10.48,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.4,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,18.08,9.32
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,28.78,18.92
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,42.28,30.78
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,55.8,42.5
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,69.83,54.57
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,83.94,66.52
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,207.23,168.79
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,345.37,281.56
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,384.01,312.31
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,420.54,340.69
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,332.2,268.58
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,220.95,176.02
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,219.92,174.98
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,218.6,173.46
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,325.43,258.27
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,430.08,338.53
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,448.68,351.82
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,467.13,365.36
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,601.03,467.97
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,740.49,570.39
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,744.87,571.81
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,747.29,572.8
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,897.03,687.31
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,1018.86,772.14
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,1019.36,771.76
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,1025.69,776.54
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,904.99,692.53
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,766.29,588.08
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,754.91,581.97
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,741.71,573.68
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,827.89,643.01
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,890.17,690.7
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,853.1,664.87
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,817.29,640.51
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,772.41,609.73
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,726.1,577.0
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,674.55,539.66
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,622.56,501.0
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,507.24,410.04
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,404.77,327.63
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,370.12,299.84
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,328.01,264.81
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,272.3,218.02
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,225.99,178.44
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,177.52,136.71
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,133.62,98.99
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,91.54,64.15
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,56.15,36.41
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,27.84,14.04
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,12.39,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,20.75,8.15
