Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,52.91,30.32
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,99.07,63.14
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,148.16,102.85
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,208.85,154.71
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,265.95,205.31
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,328.82,260.26
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,389.77,312.78
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,454.15,366.55
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,513.52,414.58
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,574.25,462.01
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,631.06,505.16
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,689.08,547.9
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,740.03,584.25
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,789.73,618.12
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,837.87,649.47
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,879.03,675.45
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,915.48,699.21
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,949.14,720.96
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,976.63,738.45
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,1000.77,753.73
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,1019.38,765.36
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,1034.44,774.77
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,1042.02,777.88
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,1045.84,778.69
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,1045.79,778.6
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,1042.06,776.26
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,1030.72,769.06
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,1015.87,759.72
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,996.48,747.94
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,973.74,733.96
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,950.19,719.45
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,916.17,697.72
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,879.28,674.83
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,839.95,649.97
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,791.88,617.67
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,742.7,584.15
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,692.96,549.17
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,640.44,510.85
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,582.21,466.31
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,524.6,420.98
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,463.4,372.1
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,404.27,323.29
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,340.23,269.22
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,280.71,217.62
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,217.98,163.09
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,164.35,116.57
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,109.3,72.08
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,65.83,40.09
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,29.88,15.37
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.34,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,13.82,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,23.66,11.36
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,56.13,32.58
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,103.06,66.03
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,152.93,106.83
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,213.79,159.18
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,267.11,206.22
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,329.58,261.05
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,381.98,307.74
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,433.25,351.71
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,483.82,393.88
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,531.98,432.73
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,576.04,466.34
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,616.55,496.19
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,621.9,497.72
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,612.13,487.58
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,747.15,592.01
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,879.47,686.76
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,916.39,711.04
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,950.62,734.08
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,657.81,518.69
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,301.05,235.23
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,682.8,539.63
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,1029.98,787.52
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,1034.51,788.08
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,1035.22,789.06
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,1034.59,789.26
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,1030.42,787.17
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,1030.49,788.39
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,1026.21,786.83
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,1006.55,774.26
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,983.52,759.47
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,952.5,739.06
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,918.78,716.67
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,774.98,611.45
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,628.12,497.22
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,701.92,559.72
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,748.9,599.55
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,697.42,561.8
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,643.32,521.2
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,588.38,478.07
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,532.61,433.06
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,470.58,382.18
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,410.44,331.34
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,347.99,276.87
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,288.88,224.04
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,226.41,168.78
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,170.68,119.75
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,114.6,73.72
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,68.12,39.27
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,29.09,14.29
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,12.65,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,12.87,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,23.76,12.49
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,60.04,32.19
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,110.99,68.24
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,164.51,113.08
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,226.19,167.46
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,286.54,222.14
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,351.96,280.46
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,413.81,334.22
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,477.88,387.92
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,539.22,438.03
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,601.52,487.13
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,658.73,530.69
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,715.42,572.46
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,767.99,609.21
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,814.66,640.81
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,861.27,670.64
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,905.96,698.5
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,943.43,721.24
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,977.97,741.74
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,1006.82,758.63
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,1032.35,773.27
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,1051.06,784.87
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,1066.05,794.14
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,1076.64,801.17
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,1083.39,805.84
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,1082.24,805.01
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,1077.17,801.81
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,1067.56,794.77
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,1054.06,785.31
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,1033.46,772.32
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,1009.26,757.03
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,980.14,738.88
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,947.75,718.44
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,909.22,693.31
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,868.01,666.16
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,821.42,634.99
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,772.86,602.06
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,719.93,565.3
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,665.84,525.84
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,609.97,483.06
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,551.37,437.07
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,488.9,387.33
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,427.69,336.87
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,363.62,282.56
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,302.37,228.99
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,237.17,172.17
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,178.54,120.81
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,119.87,72.37
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,70.89,36.5
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,27.78,11.96
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,11.91,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,13.34,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,25.34,14.23
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,61.94,33.18
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,112.09,68.63
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,165.06,112.04
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,226.28,164.42
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,285.95,216.83
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,350.49,272.27
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,412.12,324.36
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,476.49,376.9
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,537.25,424.48
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,598.89,470.91
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,655.5,511.4
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,711.46,549.99
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,763.4,584.59
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,809.49,614.51
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,854.7,642.85
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,897.87,669.45
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,934.96,691.11
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,969.17,710.69
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,998.56,727.0
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,1024.74,741.22
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,1043.78,752.37
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,1059.13,761.35
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,1069.12,766.45
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,1075.27,769.32
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,1075.07,769.1
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,1070.97,766.67
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,1060.96,760.73
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,1047.15,752.59
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,1026.64,740.35
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,1002.57,725.98
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,974.01,708.76
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,942.15,689.41
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,904.23,666.01
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,863.62,640.67
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,819.07,612.94
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,772.32,583.26
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,719.89,548.7
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,666.29,511.45
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,608.97,469.43
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,549.37,424.49
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,487.03,376.59
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,426.03,327.94
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,358.22,272.63
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,296.16,220.53
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,233.5,167.5
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,176.88,119.36
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,118.41,73.38
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,71.52,40.37
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,31.38,15.71
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,13.41,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,8.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,12.24,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,27.27,13.75
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,62.34,35.36
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,111.27,70.46
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,161.54,111.28
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,220.16,160.9
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,278.26,211.1
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,341.53,264.66
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,401.34,314.35
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,464.16,364.77
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,523.33,410.78
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,583.66,456.09
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,639.89,497.03
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,696.87,537.27
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,747.67,571.08
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,797.23,602.77
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,843.81,631.94
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,883.09,655.88
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,919.18,677.54
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,952.47,697.24
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,981.71,714.23
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,1007.82,729.2
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,1026.26,740.04
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,1041.14,748.79
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,1051.33,753.28
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,1057.82,755.6
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,1057.56,754.58
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,1053.52,751.41
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,1044.15,744.43
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,1031.05,735.32
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,1011.44,722.21
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,988.36,707.07
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,960.37,688.93
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,929.15,668.81
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,891.59,643.87
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,851.45,617.26
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,807.4,588.8
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,761.23,558.77
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,712.13,526.54
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,658.19,489.06
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,600.59,447.86
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,542.82,405.44
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,481.66,361.39
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,421.81,316.26
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,358.07,265.77
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,296.62,215.3
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,233.83,163.85
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,176.67,116.23
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,119.58,70.93
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,72.05,37.17
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,29.52,13.21
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,12.64,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,11.82,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,28.55,14.11
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,66.45,35.75
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,117.22,71.65
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,170.43,114.7
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,231.79,166.16
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,291.74,217.35
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,356.42,271.01
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,418.46,321.23
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,482.24,370.81
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,542.83,416.59
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,604.2,461.28
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,661.06,500.97
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,717.44,539.02
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,768.6,571.8
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,813.91,600.29
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,859.06,628.4
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,902.18,654.89
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,938.85,677.55
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,972.59,698.34
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,1000.74,714.24
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,1025.54,728.07
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,1044.4,738.84
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,1059.58,747.5
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,1068.5,751.01
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,1073.58,752.36
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,1072.76,751.79
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,1068.08,749.08
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,1056.17,742.15
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,1040.58,733.16
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,1020.78,721.71
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,997.5,708.19
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,966.47,689.86
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,932.59,669.73
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,895.13,648.47
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,855.12,625.28
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,811.0,598.45
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,760.58,566.92
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,708.33,533.77
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,655.21,497.62
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,595.1,454.6
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,536.42,411.2
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,424.53,327.11
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,328.28,253.49
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,275.06,211.56
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,229.74,174.73
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,183.55,136.72
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,140.53,100.95
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,98.92,67.48
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,62.86,39.91
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,32.58,18.77
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,16.53,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,8.58,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,13.37,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,31.28,16.64
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,68.16,38.94
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,118.75,75.56
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,170.35,117.18
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,231.24,168.23
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,289.86,218.81
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,353.25,272.12
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,415.3,323.03
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,480.87,374.82
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,540.23,420.12
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,600.39,464.29
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,657.49,504.67
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,714.4,543.53
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,765.71,574.85
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,811.16,601.48
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,853.61,625.2
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,893.48,646.78
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,871.01,630.89
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,821.84,594.83
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,923.48,662.47
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,1011.73,713.8
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,974.34,690.06
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,911.26,647.72
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,994.2,703.73
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,1056.19,739.84
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,979.26,692.89
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,880.13,626.93
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,863.97,618.68
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,845.71,608.01
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,791.71,573.34
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,729.96,533.22
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,723.85,532.21
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,714.85,528.57
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,625.47,466.78
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,532.43,401.24
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,464.02,352.55
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,391.54,299.53
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,337.55,260.17
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,285.99,221.71
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,238.49,185.84
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,189.44,147.99
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,221.47,174.68
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,246.01,194.27
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,210.9,166.08
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,177.46,138.93
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,143.38,111.02
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,111.07,84.2
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,81.41,59.55
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,54.24,37.32
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,31.96,19.37
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.92,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.33,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,33.52,17.86
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,71.87,40.28
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,122.83,77.16
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,175.88,121.12
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,236.29,172.93
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,295.25,224.38
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,358.8,278.48
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,420.05,329.45
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,483.75,380.47
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,542.94,426.27
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,602.74,470.83
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,660.35,512.69
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,717.98,553.23
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,767.97,586.14
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,812.11,614.61
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,859.11,644.08
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,904.54,672.05
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,887.34,659.77
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,843.49,627.44
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,841.17,623.82
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,834.47,616.8
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,858.53,632.63
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,880.64,646.78
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,981.52,718.32
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,1061.91,769.03
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,1060.98,767.45
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,1056.31,764.64
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,1044.48,758.17
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,1029.08,749.57
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,1009.64,737.79
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,986.82,723.91
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,956.12,705.52
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,922.57,685.17
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,891.28,666.93
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,851.05,642.4
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,804.37,611.97
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,756.02,580.02
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,703.63,544.96
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,650.41,507.11
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,593.48,464.83
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,536.43,421.15
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,422.07,332.57
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,320.71,253.05
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,273.82,214.65
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,229.47,177.33
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,183.72,138.93
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,140.92,102.66
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,100.3,69.09
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,64.47,41.1
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,33.72,19.82
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,16.74,0.0
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,9.26,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,18.55,9.34
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,32.98,22.12
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,47.29,34.66
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,63.06,48.2
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,78.95,61.6
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,95.88,75.73
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,112.9,89.71
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,144.67,115.41
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,177.73,141.79
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,285.59,228.85
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,404.24,321.94
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,474.94,375.9
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,559.36,439.16
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,566.41,442.46
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,574.79,446.82
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,625.75,483.46
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,678.25,520.25
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,666.02,508.62
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,648.87,493.88
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,644.47,490.01
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,648.64,491.99
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,725.83,548.45
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,792.71,596.44
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,801.69,601.84
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,819.27,613.44
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,931.39,696.9
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,1029.78,762.43
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,1012.28,751.23
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,1000.67,745.14
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,868.96,655.43
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,717.54,543.55
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,830.77,633.58
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,905.33,687.91
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,868.93,663.14
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,835.22,641.06
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,632.99,493.57
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,440.17,343.38
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,450.77,355.05
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,460.9,364.89
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,392.21,311.6
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,334.38,266.24
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,265.81,212.2
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,200.78,160.33
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,174.11,138.76
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,148.05,117.28
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,121.38,95.25
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,95.81,73.88
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,71.74,53.79
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,49.45,35.16
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,31.19,19.42
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,13.92,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,7.15,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,15.25,1.17
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,36.84,20.86
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,72.68,42.88
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,120.54,78.06
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,172.0,120.94
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,230.39,171.76
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,287.57,223.01
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,349.59,277.88
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,409.61,330.45
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,472.57,384.25
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,459.26,374.36
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,418.32,340.0
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,408.56,330.62
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,397.05,319.07
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,243.1,195.5
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,89.61,68.64
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,200.08,159.02
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,322.45,256.48
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,209.82,166.12
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,106.82,82.26
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,148.77,116.47
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,191.21,150.66
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,429.24,342.44
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,656.65,517.86
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,377.08,301.39
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,89.96,68.4
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,333.7,267.0
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,592.41,466.81
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,578.15,454.85
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,563.36,443.51
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,498.32,393.45
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,445.56,352.39
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,709.06,566.83
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,918.37,724.78
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,882.31,698.33
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,843.73,671.43
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,559.36,453.21
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,283.36,226.67
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,419.72,341.31
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,528.97,430.08
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,414.83,337.65
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,315.89,256.82
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,285.28,232.61
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,254.09,207.15
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,248.97,201.35
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,230.45,182.44
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,184.56,142.56
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,143.24,106.88
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,114.67,78.44
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,78.0,45.79
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,37.34,21.18
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,19.74,4.06
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,11.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
