Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,13.43,1.83
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,36.99,19.56
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,76.53,42.71
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,127.87,80.73
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,180.93,125.85
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,240.64,178.42
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,299.27,231.16
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,362.1,286.61
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,421.5,337.57
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,482.6,388.09
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,540.69,434.6
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,599.43,480.0
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,653.44,520.28
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,706.51,558.61
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,755.61,592.61
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,803.25,624.98
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,843.05,650.22
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,885.49,677.0
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,920.39,699.54
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,952.45,720.1
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,979.13,736.08
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,1002.55,749.88
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,1020.57,761.08
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,1035.06,770.07
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,1042.98,774.87
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,1047.19,777.42
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,1046.12,777.2
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,1041.36,774.73
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,1029.49,766.75
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,1014.1,756.54
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,884.56,670.88
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,734.68,560.84
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,631.75,486.15
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,523.54,405.08
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,604.31,470.36
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,673.35,524.84
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,419.18,331.85
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,172.66,134.65
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,433.67,350.94
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,637.49,510.56
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,580.94,465.35
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,524.41,420.49
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,464.9,372.62
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,407.14,324.68
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,344.34,271.58
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,286.19,221.17
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,227.22,169.7
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,172.63,122.24
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,120.0,78.92
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,76.68,46.61
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,37.77,21.99
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,19.93,5.41
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,17.16,5.16
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,41.9,25.17
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,78.8,48.75
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,127.14,84.98
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,179.71,128.63
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,239.6,180.23
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,297.47,231.43
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,360.12,285.82
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,420.94,337.63
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,485.26,390.76
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,544.2,438.01
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,603.58,484.05
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,660.45,526.97
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,717.47,568.77
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,666.75,525.49
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,586.51,459.54
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,627.82,489.26
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,669.34,517.92
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,823.48,635.19
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,966.2,734.05
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,993.29,749.77
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,1017.11,764.27
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,1034.56,776.76
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,1048.46,787.0
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,1054.8,792.28
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,1057.39,795.18
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,1056.28,796.02
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,1051.53,794.9
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,967.52,739.55
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,864.93,663.89
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,839.81,648.93
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,812.87,631.99
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,731.91,571.74
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,663.71,519.83
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,703.25,555.0
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,725.96,577.08
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,736.36,587.55
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,735.28,589.12
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,683.74,550.81
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,631.9,511.56
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,578.34,469.41
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,524.27,425.76
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,464.49,376.87
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,406.88,328.48
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,344.51,274.62
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,287.76,224.41
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,228.67,172.79
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,175.82,126.84
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,123.42,83.71
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,80.08,51.01
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,41.09,25.19
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,21.49,7.48
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,9.53,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,17.32,6.31
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,39.93,19.84
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,83.9,45.4
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,138.96,87.12
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,196.64,137.19
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,259.35,193.57
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,320.69,249.51
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,385.68,307.42
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,448.43,362.11
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,512.98,416.46
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,571.98,465.49
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,631.88,513.75
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,688.46,557.08
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,744.18,597.08
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,794.97,632.7
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,843.89,666.46
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,887.54,694.98
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,928.62,721.33
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,964.68,745.27
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,997.6,766.94
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,1024.38,782.86
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,1047.57,796.31
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,1065.56,807.78
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,1079.73,816.79
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,1087.08,819.8
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,1090.47,820.32
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,1089.31,819.13
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,1084.22,815.48
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,1070.9,805.35
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,1053.9,792.94
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,1034.05,779.89
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,1010.63,764.51
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,980.49,744.96
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,947.21,723.23
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,909.16,698.4
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,868.44,671.49
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,823.3,641.14
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,776.15,608.98
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,723.73,573.59
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,670.13,535.05
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,614.17,491.79
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,555.78,445.45
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,493.8,395.55
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,433.04,344.9
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,368.84,289.42
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,306.85,234.53
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,244.48,179.63
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,187.41,129.22
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,129.59,81.16
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,81.35,45.4
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,37.72,20.06
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,19.27,6.99
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,11.44,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,10.48,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,19.95,8.95
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,43.77,24.33
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,83.97,48.67
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,135.22,87.37
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,171.74,125.28
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,194.45,150.81
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,237.71,188.2
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,284.01,227.49
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,331.53,267.03
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,380.63,306.78
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,454.09,364.91
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,535.62,427.72
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,589.48,466.95
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,643.63,505.23
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,679.54,529.93
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,708.79,549.51
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,690.69,532.49
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,654.33,502.59
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,688.73,527.76
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,722.66,551.82
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,743.14,565.29
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,762.15,577.8
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,735.03,557.12
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,693.79,526.82
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,733.88,556.04
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,761.76,576.11
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,756.16,572.32
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,749.1,567.79
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,801.86,609.29
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,861.03,654.22
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,918.41,699.65
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,959.33,729.02
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,934.48,713.0
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,906.28,695.11
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,868.84,670.32
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,829.11,643.76
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,783.93,613.0
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,737.49,580.96
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,687.49,545.35
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,635.12,506.93
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,579.47,463.98
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,524.19,420.16
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,407.38,327.11
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,310.03,248.72
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,309.3,245.78
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,290.33,224.66
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,231.24,172.8
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,177.94,126.22
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,123.73,81.57
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,80.28,49.13
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,40.68,24.14
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,21.18,9.0
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,11.44,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,21.09,10.35
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,44.22,24.98
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,84.07,49.8
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,133.84,87.46
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,149.75,111.48
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,140.09,111.58
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,169.15,136.27
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,199.42,161.67
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,225.87,183.32
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,252.05,204.28
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,218.02,176.08
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,175.96,140.82
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,162.24,129.02
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,148.26,117.03
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,186.9,148.3
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,226.26,179.78
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,244.01,193.64
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,261.89,207.6
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,615.29,496.06
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,951.46,745.6
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,751.79,593.45
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,493.38,386.9
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,535.81,420.5
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,589.95,461.52
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,833.95,654.72
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,1055.2,815.57
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,1054.48,813.14
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,1050.13,809.83
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,1038.72,802.16
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,1023.83,792.22
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,1003.47,778.54
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,979.86,762.65
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,951.11,741.69
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,919.41,718.7
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,839.48,661.75
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,759.27,601.03
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,455.54,366.95
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,154.78,121.36
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,397.82,324.25
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,592.72,478.38
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,566.86,457.42
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,533.83,430.78
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,473.26,381.56
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,414.43,332.37
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,194.5,154.01
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,11.12,3.85
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,114.45,84.02
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,181.94,127.99
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,128.0,82.58
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,81.63,47.36
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,39.55,22.06
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,21.17,9.62
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,12.87,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,6.2,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,12.39,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,20.55,10.46
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,44.96,24.02
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,86.18,49.03
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,137.94,88.44
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,191.47,134.34
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,251.84,187.69
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,310.8,240.52
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,374.36,296.03
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,434.2,346.51
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,496.05,396.64
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,555.01,443.27
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,614.38,488.45
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,667.69,527.82
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,722.13,565.76
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,771.5,598.01
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,819.21,628.44
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,864.16,656.38
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,907.18,682.5
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,943.05,704.74
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,975.95,724.86
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,1002.05,739.52
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,1024.62,751.88
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,1043.47,763.9
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,1058.66,773.68
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,1066.14,779.22
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,1069.77,782.48
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,1069.01,782.5
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,1064.44,780.23
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,1054.04,774.82
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,1039.9,767.06
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,1020.2,755.24
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,996.99,741.15
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,967.36,723.16
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,934.75,703.04
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,897.64,679.64
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,857.9,654.16
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,811.59,623.72
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,763.75,591.74
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,715.42,559.77
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,662.54,521.85
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,603.99,477.42
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,545.96,432.09
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,485.52,384.13
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,425.75,335.1
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,362.81,282.17
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,303.19,230.53
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,242.13,177.54
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,186.42,129.02
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,130.79,83.07
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,84.09,48.38
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,41.77,23.45
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,21.94,10.66
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,13.34,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.0,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,27.4,16.32
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,51.16,32.63
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,88.22,57.5
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,135.62,93.9
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,182.39,131.25
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,240.24,180.07
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,258.9,204.23
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,250.73,202.45
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,353.7,285.85
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,478.33,385.6
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,534.68,430.86
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,592.03,476.07
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,645.88,516.56
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,699.54,555.81
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,746.49,589.81
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,793.75,622.27
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,840.7,652.88
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,886.64,682.27
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,921.63,704.58
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,946.76,720.13
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,973.24,736.66
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,996.63,751.05
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,1014.82,763.43
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,1029.63,773.69
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,1038.46,779.04
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,1043.77,782.16
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,1043.0,782.41
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,1038.65,780.42
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,1025.81,771.37
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,1009.66,760.21
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,998.54,753.99
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,975.34,739.52
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,946.22,721.0
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,914.24,700.41
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,877.34,675.97
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,838.09,649.68
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,743.59,582.14
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,650.72,511.86
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,657.21,519.56
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,646.99,513.6
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,592.29,471.4
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,536.79,427.64
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,476.75,379.69
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,418.28,331.48
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,350.4,274.53
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,286.28,219.28
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,228.77,169.58
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,177.82,126.1
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,126.87,83.78
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,82.89,50.31
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,43.27,25.61
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,23.49,12.2
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,7.63,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,12.62,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,22.58,12.64
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,48.86,25.98
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,91.62,52.15
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,144.65,92.65
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,199.1,139.31
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,260.12,193.1
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,319.73,246.8
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,383.83,303.3
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,443.77,354.73
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,505.52,405.98
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,564.22,453.04
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,623.23,498.73
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,676.32,538.57
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,730.37,576.86
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,779.24,610.6
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,826.33,642.62
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,870.69,671.03
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,913.0,697.55
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,947.51,719.72
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,978.95,739.69
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,1005.71,755.34
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,1029.05,768.66
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,1046.39,779.1
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,1060.04,787.19
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,1067.91,790.49
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,1071.95,791.43
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,1070.62,790.11
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,1065.46,786.45
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,1053.56,777.02
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,1038.0,765.4
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,1018.27,752.66
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,995.05,737.71
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,965.98,719.32
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,933.73,698.79
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,897.34,675.01
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,858.26,649.31
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,813.3,619.65
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,766.33,588.27
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,714.95,552.86
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,662.34,514.81
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,606.02,472.43
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,550.49,429.43
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,490.28,382.25
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,431.06,334.24
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,368.62,281.78
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,308.85,230.14
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,246.39,176.59
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,189.81,127.67
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,132.9,80.9
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,84.12,44.95
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,39.77,20.01
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,20.54,10.15
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,8.1,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,13.39,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,23.35,13.53
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,49.88,26.81
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,91.94,52.63
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,144.2,92.21
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,197.84,137.59
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,257.53,189.14
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,315.85,239.83
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,378.67,292.94
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,438.16,341.36
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,499.35,389.2
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,557.0,433.12
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,615.05,475.71
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,668.86,513.75
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,721.82,549.48
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,767.28,577.28
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,814.02,605.36
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,856.39,630.56
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,896.44,653.88
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,930.67,672.87
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,962.02,689.7
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,988.42,702.75
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,1011.54,713.67
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,1028.78,722.33
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,1042.47,728.91
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,1051.03,731.08
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,1055.92,731.17
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,1054.57,729.13
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,1049.54,725.09
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,1039.28,719.32
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,1025.4,711.55
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,1005.58,701.48
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,982.39,689.38
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,953.58,674.78
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,921.77,658.04
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,884.88,637.71
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,845.47,615.32
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,800.98,589.65
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,754.69,561.97
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,706.86,532.55
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,654.63,497.41
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,598.27,457.86
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,541.98,416.83
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,482.02,371.26
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,423.31,324.94
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,360.82,273.73
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,302.06,224.04
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,242.03,173.33
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,187.02,126.54
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,131.67,81.79
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,84.52,47.22
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,41.9,22.51
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,22.27,11.79
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,8.58,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,14.16,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,26.06,16.12
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,53.06,31.16
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,92.86,56.66
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,143.84,95.74
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,190.71,135.22
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,244.48,181.83
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,290.52,224.3
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,327.83,257.7
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,297.89,236.86
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,239.37,190.13
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,251.83,199.38
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,263.16,207.14
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,427.74,336.65
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,611.43,472.6
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,648.21,496.19
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,682.48,518.99
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,784.96,592.01
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,883.74,654.94
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,856.2,633.07
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,802.48,590.74
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,906.58,664.27
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,998.54,720.6
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,1015.27,729.38
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,1028.56,737.11
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,1035.86,740.74
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,1039.59,742.32
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,1038.23,742.32
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,1033.33,740.27
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,1021.44,733.97
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,1006.19,725.68
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,986.14,714.38
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,962.9,701.06
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,939.8,687.79
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,906.65,667.86
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,870.13,645.57
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,831.32,621.49
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,784.12,591.35
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,736.03,560.12
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,648.07,497.43
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,563.18,435.66
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,548.33,426.58
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,522.2,407.58
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,409.07,320.63
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,314.36,246.95
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,299.64,233.79
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,270.15,206.2
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,216.99,161.7
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,171.85,124.48
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,123.99,85.9
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,84.35,56.0
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,49.16,32.04
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,27.79,16.57
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,14.25,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
