Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,7.15,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,13.92,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,30.98,20.34
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,49.96,34.96
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,76.68,56.23
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,106.95,81.01
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,138.48,106.93
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,173.61,136.04
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,203.85,161.83
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,233.06,185.98
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,257.25,205.44
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,279.64,222.79
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,367.92,292.88
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,464.25,367.82
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,429.87,338.86
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,382.48,299.71
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,508.14,396.99
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,632.32,489.04
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,659.92,505.83
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,685.56,521.73
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,678.81,513.88
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,667.87,503.31
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,677.22,507.71
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,674.89,503.99
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,693.84,516.17
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,722.55,534.44
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,659.28,487.36
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,604.97,446.86
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,551.93,410.34
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,509.78,380.8
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,547.96,409.25
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,595.62,443.15
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,629.88,468.79
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,661.45,492.54
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,653.72,486.96
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,635.1,474.42
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,658.8,496.16
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,683.0,517.52
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,558.28,427.11
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,444.45,342.49
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,497.83,386.69
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,536.61,417.76
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,463.95,363.06
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,402.33,316.18
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,371.4,292.99
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,340.15,268.13
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,267.3,210.22
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,206.6,161.94
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,169.45,131.42
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,135.65,103.59
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,102.58,76.27
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,72.75,52.2
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,47.57,32.82
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,27.68,16.75
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,14.27,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,8.33,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,23.68,14.33
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,38.64,26.91
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,57.66,43.54
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,77.01,60.33
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,98.2,77.92
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,120.64,96.36
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,201.92,160.57
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,303.47,242.15
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,338.12,271.22
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,372.59,299.17
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,407.17,326.2
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,439.59,350.72
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,475.83,377.03
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,511.36,402.09
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,555.93,434.27
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,601.34,466.28
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,641.29,493.14
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,681.33,519.52
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,692.8,525.3
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,701.6,529.42
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,742.42,557.19
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,783.4,584.3
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,793.29,590.42
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,801.3,595.67
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,758.76,565.37
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,703.19,526.22
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,727.25,544.61
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,739.18,554.07
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,760.02,569.6
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,778.57,583.41
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,756.43,568.59
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,733.12,553.24
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,724.95,549.41
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,714.23,543.62
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,707.8,541.18
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,690.24,530.84
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,654.01,506.02
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,616.71,480.06
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,548.49,430.27
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,490.75,387.34
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,450.44,357.21
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,409.66,325.87
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,377.89,301.31
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,345.77,275.2
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,288.95,228.35
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,239.5,186.88
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,194.71,149.31
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,154.68,115.87
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,115.22,83.16
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,80.31,55.53
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,50.08,33.83
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,29.06,18.19
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,15.02,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,10.01,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,18.36,2.15
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,32.86,22.27
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,58.36,38.83
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,93.04,63.69
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,134.84,96.71
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,176.32,130.58
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,225.41,172.01
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,271.83,213.28
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,318.06,253.38
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,327.04,262.38
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,322.15,258.37
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,389.47,311.94
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,459.82,366.75
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,535.24,424.4
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,613.36,482.84
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,604.41,472.3
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,578.18,449.26
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,394.42,309.43
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,195.58,151.84
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,160.72,124.5
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,125.78,96.47
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,96.48,72.94
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,67.32,49.36
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,49.07,34.53
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,30.84,19.65
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,122.49,93.83
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,215.6,166.93
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,166.85,128.37
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,118.42,89.94
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,283.08,219.35
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,446.45,341.28
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,413.99,316.38
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,381.75,292.52
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,259.79,200.39
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,150.28,115.18
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,155.33,119.81
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,160.33,124.22
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,162.51,126.16
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,164.67,128.14
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,206.48,162.21
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,247.31,195.22
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,310.17,246.32
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,354.11,281.19
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,323.06,257.06
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,290.8,231.58
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,163.78,129.63
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,48.33,35.35
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,40.87,29.26
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,33.42,22.99
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,26.44,16.97
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,19.46,10.9
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,13.43,5.61
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,7.4,0.49
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.7,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,10.48,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,19.2,4.21
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,34.38,23.82
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,60.61,41.09
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,95.36,66.25
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,137.28,99.41
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,177.95,132.44
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,226.41,173.05
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,274.6,215.11
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,324.18,257.24
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,325.91,260.51
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,310.99,248.52
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,251.89,201.38
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,184.45,146.24
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,159.82,126.26
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,134.83,105.75
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,98.55,76.07
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,62.5,46.39
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,173.47,136.52
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,287.08,224.68
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,339.89,264.28
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,386.31,298.74
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,346.29,267.56
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,297.3,229.89
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,341.23,263.43
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,396.71,304.56
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,470.23,359.27
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,544.06,412.98
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,460.3,351.08
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,376.77,289.08
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,499.41,382.45
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,630.87,477.23
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,605.41,458.04
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,579.67,440.03
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,439.95,337.5
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,305.95,236.14
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,360.75,279.13
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,405.94,313.24
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,484.49,374.66
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,552.12,426.2
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,474.8,367.89
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,409.02,318.39
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,422.81,330.73
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,421.73,330.38
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,421.53,330.22
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,405.55,316.13
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,345.41,266.76
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,286.68,217.3
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,229.03,169.36
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,181.78,130.39
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,132.71,90.44
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,90.79,58.69
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,52.46,33.6
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,31.7,20.79
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.29,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.33,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,19.48,11.09
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,30.64,20.3
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,44.14,32.15
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,57.48,43.75
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,72.73,56.82
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,88.09,69.77
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,123.62,99.28
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,160.63,129.67
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,139.34,111.53
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,116.61,92.24
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,87.62,67.97
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,58.67,43.7
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,91.42,70.64
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,124.43,97.27
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,89.61,68.58
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,55.02,40.06
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,58.78,43.01
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,62.55,45.93
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,53.69,38.61
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,44.82,31.3
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,68.24,50.29
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,91.81,69.17
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,90.43,67.98
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,89.05,66.83
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,78.21,58.08
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,67.39,49.34
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,87.19,65.33
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,107.04,81.25
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,129.85,99.53
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,152.68,117.71
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,122.11,93.37
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,91.75,69.1
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,127.59,98.07
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,163.48,126.73
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,239.19,186.6
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,321.78,250.29
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,347.3,270.35
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,370.78,289.0
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,335.85,263.03
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,301.78,237.69
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,287.7,227.56
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,272.63,216.34
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,191.44,151.99
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,113.65,89.22
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,88.87,69.16
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,64.2,48.76
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,54.39,40.72
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,44.6,32.52
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,35.28,24.53
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,25.97,16.45
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,18.07,9.54
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,10.18,2.92
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,5.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,11.91,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,20.74,7.45
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,31.3,21.32
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,60.69,37.07
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,73.61,50.74
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,67.34,52.13
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,84.49,66.65
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,101.79,80.95
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,176.13,140.58
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,261.44,208.89
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,250.36,200.22
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,226.58,180.54
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,265.97,211.17
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,307.2,242.37
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,266.3,209.15
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,217.78,170.04
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,255.01,198.98
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,292.95,227.69
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,337.26,260.99
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,375.91,289.62
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,461.88,353.82
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,559.84,424.38
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,549.75,415.13
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,528.13,398.68
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,537.03,405.44
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,545.57,411.76
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,627.01,470.43
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,697.49,519.82
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,871.3,648.17
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,1008.33,740.61
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,696.4,527.48
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,340.44,259.29
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,545.26,417.3
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,733.27,552.77
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,487.58,374.11
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,245.37,188.94
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,356.63,276.64
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,458.6,353.94
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,625.82,486.47
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,741.65,574.95
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,692.58,540.94
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,642.45,505.0
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,420.19,333.83
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,223.92,176.49
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,171.44,135.57
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,123.89,97.5
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,161.89,128.54
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,192.3,151.93
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,206.2,156.13
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,190.75,132.15
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,137.55,87.54
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,91.28,52.34
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,48.17,26.49
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,26.05,16.32
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,12.7,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,13.34,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,23.07,9.97
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,34.07,23.97
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,64.74,40.48
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,62.89,41.78
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,39.94,28.87
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,49.73,37.27
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,59.52,45.51
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,65.13,50.14
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,70.74,54.72
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,98.28,77.51
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,125.96,99.97
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,135.47,107.4
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,145.01,114.83
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,191.7,152.13
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,239.48,189.42
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,249.49,196.34
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,259.47,203.34
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,297.98,232.49
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,345.11,267.55
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,429.1,330.86
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,515.49,393.98
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,673.61,510.17
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,828.16,617.78
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,802.14,596.4
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,781.62,580.43
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,805.75,597.49
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,837.07,618.62
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,948.58,700.85
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,1037.9,758.64
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,1026.85,749.99
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,1012.37,740.44
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,993.01,728.59
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,970.39,714.7
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,942.77,698.15
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,912.23,679.59
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,876.2,657.94
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,837.72,634.4
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,795.29,607.07
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,754.36,580.41
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,704.56,546.39
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,653.72,509.42
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,598.35,468.11
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,542.95,425.58
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,484.52,380.17
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,426.41,333.41
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,365.8,282.77
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,308.25,233.29
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,249.49,182.66
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,195.54,135.93
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,141.1,91.16
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,94.86,56.46
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,51.73,30.08
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,29.5,19.32
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,14.84,1.4
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,12.87,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,21.17,9.28
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,30.83,21.05
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,62.2,36.14
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,104.4,64.14
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,154.42,103.15
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,158.53,118.39
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,133.39,106.01
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,151.73,120.95
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,169.96,135.31
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,192.28,152.31
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,214.97,169.12
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,249.58,195.27
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,285.48,221.77
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,312.5,240.99
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,339.88,260.17
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,449.78,341.48
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,568.61,425.09
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,722.68,535.12
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,880.62,637.42
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,914.57,656.68
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,945.85,676.04
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,973.23,692.67
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,997.66,707.5
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,1015.09,718.43
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,1029.14,727.48
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,1038.76,733.51
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,1044.88,737.5
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,1044.42,738.98
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,1040.4,738.38
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,1032.76,735.58
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,1021.47,730.55
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,1002.85,720.89
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,980.87,709.08
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,954.05,694.05
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,924.06,676.78
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,888.25,654.96
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,849.86,631.22
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,807.1,604.6
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,762.18,576.03
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,712.6,544.41
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,663.82,510.81
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,608.39,470.1
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,552.56,427.82
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,493.82,382.68
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,436.04,336.58
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,375.18,286.53
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,315.28,235.7
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,255.43,184.43
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,199.94,136.48
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,144.36,90.35
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,95.85,53.75
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,50.63,26.97
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,26.76,16.85
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,13.0,1.28
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.77,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,9.26,1.12
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,19.01,10.87
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,28.77,18.8
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,39.95,28.57
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,51.13,38.2
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,62.74,48.02
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,74.35,57.64
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,82.31,64.03
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,90.28,70.32
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,124.14,97.81
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,158.41,125.05
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,170.0,133.66
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,181.76,142.36
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,216.03,168.79
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,251.08,195.3
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,371.82,288.5
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,501.43,384.17
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,512.16,389.18
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,521.3,393.86
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,744.86,561.2
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,962.23,706.14
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,987.08,718.03
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,1008.65,730.26
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,1025.81,741.17
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,1039.54,750.06
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,1048.25,754.48
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,1053.4,756.81
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,1051.43,756.27
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,1045.86,753.65
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,1036.66,748.11
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,1023.86,740.34
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,1004.19,729.02
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,981.18,715.6
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,953.06,698.83
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,921.92,680.01
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,886.21,658.81
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,847.94,635.65
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,804.16,607.23
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,758.55,577.25
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,711.52,546.59
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,660.23,510.36
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,604.82,469.36
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,549.27,427.05
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,490.84,381.83
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,433.41,335.8
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,371.9,284.63
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,313.69,234.77
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,254.21,184.07
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,199.17,136.72
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,144.51,91.37
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,96.69,55.14
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,52.34,28.7
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,28.5,18.59
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,17.63,4.76
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,8.58,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,13.82,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,22.7,11.5
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.89,23.92
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,66.19,40.45
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,106.65,67.84
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,155.6,106.39
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,136.13,101.64
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,86.26,67.87
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,102.59,81.31
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,119.02,94.53
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,139.03,110.49
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,159.32,126.44
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,191.59,151.92
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,224.86,177.79
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,272.07,214.32
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,317.3,248.63
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,421.23,328.99
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,525.69,407.17
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,701.57,541.01
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,881.9,666.67
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,909.31,682.01
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,939.8,700.81
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,965.01,715.15
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,987.23,727.5
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,1004.38,737.97
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,1018.21,746.4
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,1025.17,749.09
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,1028.69,749.73
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,1027.74,749.1
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,1023.35,746.42
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,1005.03,735.5
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,993.11,728.9
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,973.44,717.21
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,950.71,703.56
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,922.33,686.13
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,891.33,666.88
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,856.03,644.15
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,818.56,619.78
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,776.33,592.24
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,732.43,562.94
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,684.51,530.02
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,634.42,494.6
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,581.86,455.44
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,529.08,414.96
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,471.71,370.43
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,415.9,325.64
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,319.74,249.36
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,242.86,188.67
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,200.24,153.17
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,161.16,120.49
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,133.84,93.24
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,96.65,59.3
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,55.39,33.31
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,31.72,21.38
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,19.6,6.75
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
