Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,13.82,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,22.68,11.87
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,32.68,22.92
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,67.99,40.25
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,110.11,68.61
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,160.79,109.02
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,206.65,149.47
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,256.45,194.21
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,291.66,229.33
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,315.24,252.1
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,353.09,283.71
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,391.8,314.76
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,498.07,400.31
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,617.12,494.18
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,619.42,492.53
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,602.26,475.95
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,618.78,485.72
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,623.15,486.02
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,761.67,592.38
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,896.23,686.61
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,929.21,707.71
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,959.33,727.62
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,985.42,743.73
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,1008.37,757.72
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,1025.13,769.06
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,1038.42,778.21
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,1046.66,784.1
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,1051.32,787.75
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,1050.35,787.43
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,1045.77,784.83
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,1034.6,777.94
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,1019.94,768.8
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,1000.83,757.87
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,978.38,744.67
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,952.52,727.98
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,923.42,709.02
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,888.02,686.36
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,850.01,661.67
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,808.64,633.32
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,764.91,603.0
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,716.1,569.51
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,665.96,532.84
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,612.95,491.55
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,559.63,448.85
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,500.83,401.28
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,442.72,352.73
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,383.62,301.32
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,325.81,249.62
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,265.32,195.62
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,208.66,144.75
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,150.26,94.56
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,99.43,54.8
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,51.91,26.26
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,25.53,16.42
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,17.34,6.05
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,10.48,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.05,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,17.63,8.19
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,32.69,22.89
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,47.58,34.78
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,65.33,50.17
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,83.34,65.54
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,101.59,80.65
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,120.43,96.02
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,147.32,117.93
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,176.94,141.89
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,178.56,142.6
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,180.28,143.28
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,147.0,115.67
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,112.96,87.51
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,130.9,101.64
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,148.92,115.56
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,167.88,130.43
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,187.14,145.44
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,169.16,130.66
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,151.03,115.9
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,199.51,153.99
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,248.6,191.83
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,473.42,363.58
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,698.47,523.68
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,735.12,548.21
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,771.34,573.84
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,748.53,556.85
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,713.96,532.33
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,894.54,667.49
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,1037.26,763.14
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,785.43,590.55
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,499.3,376.66
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,663.88,503.13
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,809.2,608.92
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,624.56,474.39
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,440.54,336.33
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,464.1,356.21
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,492.29,378.32
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,363.31,281.3
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,242.22,187.78
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,352.04,276.42
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,441.2,346.49
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,276.31,218.2
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,118.49,91.56
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,295.52,236.62
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,425.71,335.32
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,358.78,279.32
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,296.32,226.47
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,241.7,179.56
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,192.09,137.16
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,142.3,95.14
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,97.84,60.35
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,57.02,34.32
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,32.42,22.13
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,21.15,9.11
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,12.22,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,24.22,13.64
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,32.97,23.12
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,67.67,39.38
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,109.49,67.27
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,159.77,106.74
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,211.58,150.7
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,269.59,200.63
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,325.76,249.29
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,385.14,299.29
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,443.24,346.78
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,502.24,393.28
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,558.44,436.22
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,614.95,477.88
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,667.74,515.56
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,717.56,549.43
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,764.9,581.08
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,810.66,611.3
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,854.35,638.62
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,896.39,664.49
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,930.37,687.28
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,961.47,708.25
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,987.6,724.59
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,1010.46,738.84
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,1027.5,750.24
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,1041.0,759.52
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,1048.4,764.55
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,1052.13,767.26
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,1051.17,767.09
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,1046.55,764.7
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,1037.24,760.27
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,1024.29,753.49
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,1004.93,741.73
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,982.18,727.78
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,954.32,710.75
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,923.43,691.57
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,887.36,669.7
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,848.69,645.77
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,806.06,617.51
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,761.4,587.48
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,712.32,554.94
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,661.96,519.36
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,607.22,477.87
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,552.93,435.49
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,472.52,372.24
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,401.21,314.92
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,362.43,281.18
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,319.16,241.72
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,258.5,188.62
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,203.24,139.92
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,147.68,93.38
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,99.36,56.46
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,54.68,29.33
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,28.91,19.09
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,19.43,8.33
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,11.44,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,11.79,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,23.37,13.2
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,32.92,23.13
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,68.41,40.16
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,109.65,67.76
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,159.15,106.68
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,209.76,149.83
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,266.04,198.57
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,321.56,246.82
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,380.33,296.58
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,437.43,343.19
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,497.35,390.31
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,552.13,432.56
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,607.26,473.67
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,659.9,511.7
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,712.12,547.99
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,756.0,576.1
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,801.0,604.58
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,843.8,631.05
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,884.9,656.01
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,918.74,677.14
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,949.77,696.36
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,975.39,711.2
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,997.84,724.0
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,1015.02,734.9
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,1028.77,743.72
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,1037.0,749.17
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,1041.66,752.51
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,1040.71,752.42
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,1036.18,750.2
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,1026.06,743.58
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,1012.4,734.79
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,993.86,723.85
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,971.98,710.8
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,944.49,694.04
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,913.98,675.23
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,878.44,653.86
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,840.37,630.54
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,797.53,602.74
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,752.93,573.38
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,703.98,541.33
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,655.62,507.33
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,600.7,466.39
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,545.9,424.4
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,488.29,379.68
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,431.62,334.16
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,371.51,284.01
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,314.74,235.29
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,256.23,185.41
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,201.9,138.65
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,148.05,93.99
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,101.1,58.33
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,57.32,31.74
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,31.57,21.33
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,20.71,9.61
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,12.39,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,6.2,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,11.31,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,23.03,12.91
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,30.0,20.33
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,67.57,35.84
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,112.46,65.26
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,165.2,106.62
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,219.33,152.87
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,280.14,205.46
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,337.63,255.4
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,397.88,306.37
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,456.83,354.33
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,517.15,401.57
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,573.79,444.91
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,629.23,485.93
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,682.17,524.03
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,734.13,559.28
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,781.19,590.1
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,826.45,619.24
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,868.01,644.61
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,907.17,668.05
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,940.52,688.28
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,970.9,706.44
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,996.27,720.4
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,1018.3,732.21
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,1034.9,741.49
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,1047.95,748.6
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,1055.87,751.11
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,1060.12,751.46
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,1058.68,749.89
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,1053.56,746.21
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,1043.29,738.66
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,1029.42,729.05
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,1009.58,717.29
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,986.36,703.48
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,958.08,686.5
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,926.79,667.57
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,890.79,646.0
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,852.19,622.51
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,809.12,595.73
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,764.02,567.22
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,715.02,536.61
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,664.72,502.97
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,610.76,463.98
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,557.03,423.92
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,478.16,364.53
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,406.19,309.02
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,353.15,265.77
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,300.62,221.52
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,254.35,181.12
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,206.29,138.4
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,150.65,93.06
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,101.84,56.54
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,56.71,29.59
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,29.6,19.42
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,20.17,9.39
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,12.39,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,12.16,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,24.14,13.92
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,32.6,22.57
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,68.71,38.25
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,111.52,66.53
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,162.1,105.98
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,213.98,149.86
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,270.73,198.34
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,326.56,245.67
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,385.34,293.86
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,442.77,338.85
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,500.43,382.04
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,555.54,422.68
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,610.88,462.0
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,661.46,497.17
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,711.05,530.5
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,757.09,559.9
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,797.73,585.38
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,838.55,610.77
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,877.4,634.61
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,910.22,655.7
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,940.27,675.06
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,964.14,689.18
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,984.77,701.31
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,1001.06,711.51
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,1014.0,719.75
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,1022.03,725.06
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,1026.61,728.37
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,1025.7,728.42
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,1021.31,726.44
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,1010.5,720.54
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,996.31,712.64
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,978.32,702.38
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,957.11,690.1
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,929.54,674.17
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,899.14,656.25
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,864.71,636.32
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,827.83,614.47
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,785.27,587.24
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,744.26,560.74
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,695.89,529.12
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,646.47,494.62
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,594.26,457.27
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,541.54,418.23
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,484.76,374.58
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,428.89,330.15
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,370.95,282.65
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,315.42,235.55
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,257.41,186.21
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,203.38,139.75
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,149.89,95.15
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,102.55,58.83
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,58.37,31.75
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,31.31,21.1
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,21.05,10.46
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,13.34,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,13.76,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,27.33,17.02
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,35.21,25.36
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,72.55,42.27
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,114.08,73.27
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,156.28,109.67
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,201.63,147.84
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,255.44,194.12
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,287.5,225.88
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,306.52,244.38
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,379.08,303.14
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,466.21,372.96
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,545.76,435.83
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,634.48,504.14
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,686.69,542.59
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,739.59,579.59
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,787.08,610.46
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,832.78,639.4
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,870.38,662.08
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,904.72,682.12
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,938.24,704.04
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,968.89,723.97
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,994.1,740.25
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,1016.11,754.49
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,1033.35,765.64
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,1047.13,774.64
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,1055.41,778.65
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,1060.12,780.45
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,1059.71,780.55
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,1055.69,778.44
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,966.72,720.3
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,861.7,643.5
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,863.81,647.78
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,862.67,649.07
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,910.86,688.86
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,934.34,706.24
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,898.44,684.2
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,859.94,660.51
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,815.25,630.73
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,768.98,599.39
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,719.01,567.05
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,669.83,532.39
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,576.14,460.16
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,492.5,394.27
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,447.49,358.53
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,400.13,319.36
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,331.24,262.28
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,273.61,214.08
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,226.6,173.51
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,183.53,136.32
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,139.47,98.98
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,99.36,66.71
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,62.54,40.84
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,36.07,25.75
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,25.87,14.77
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,14.69,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,12.93,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,26.54,16.57
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,33.35,23.86
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,71.8,40.16
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,116.55,70.46
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,169.09,112.92
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,223.04,160.4
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,282.35,213.56
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,341.26,267.05
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,401.26,320.52
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,459.43,370.71
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,518.8,420.28
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,574.91,465.63
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,629.79,508.58
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,681.76,548.12
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,732.56,584.76
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,779.66,618.1
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,825.0,649.8
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,761.79,599.37
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,660.69,516.4
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,818.36,641.12
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,968.93,748.44
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,994.2,763.24
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,1016.11,776.58
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,1032.55,787.27
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,1045.47,795.66
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,1052.84,800.85
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,1056.58,803.71
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,1055.69,803.09
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,1051.18,800.14
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,1038.19,791.97
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,1021.84,781.59
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,1002.57,768.83
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,980.01,753.85
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,951.62,734.8
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,920.39,713.73
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,885.02,690.97
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,847.18,666.21
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,803.91,635.95
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,762.16,606.57
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,712.68,571.6
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,662.14,533.62
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,607.87,490.97
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,553.48,447.16
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,495.73,400.09
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,437.98,351.68
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,378.78,300.29
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,322.01,249.82
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,263.4,197.84
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,209.08,149.44
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,154.98,103.21
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,108.15,66.44
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,63.82,37.85
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,36.16,26.0
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,25.0,14.43
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,14.26,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,14.11,0.0
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,28.05,17.99
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,38.25,28.24
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,74.14,45.75
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,115.15,74.2
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,165.18,114.49
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,214.94,157.77
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,269.3,205.64
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,242.44,192.95
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,183.7,148.81
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,163.74,132.02
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,142.61,113.97
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,297.84,241.97
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,469.85,378.59
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,374.56,300.96
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,258.86,205.77
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,303.06,240.77
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,343.9,272.27
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,420.47,331.86
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,507.41,397.88
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,534.07,416.93
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,560.66,436.1
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,476.96,372.0
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,399.25,311.71
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,547.81,426.41
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,689.07,530.55
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,439.45,344.22
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,176.8,137.94
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,256.21,201.47
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,336.19,263.5
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,267.5,209.93
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,199.41,156.42
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,117.38,90.76
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,36.43,24.54
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,38.76,26.53
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,41.08,28.48
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,301.62,242.31
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,551.43,434.17
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,479.35,377.09
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,405.2,319.59
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,492.3,391.53
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,555.8,442.64
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,553.96,442.15
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,536.81,429.16
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,480.69,384.46
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,425.81,339.56
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,369.76,291.84
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,315.11,243.99
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,258.33,194.36
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,205.91,148.26
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,154.35,104.14
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,108.68,67.87
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,64.52,38.87
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,36.08,25.98
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,24.95,14.63
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,14.29,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,14.1,0.0
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,28.03,18.0
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,36.66,26.76
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,74.75,44.53
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,117.4,73.77
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,167.84,114.29
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,169.23,127.95
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,140.25,112.55
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,124.62,99.59
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,106.91,84.61
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,174.91,140.14
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,245.58,196.43
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,240.34,191.45
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,230.05,182.56
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,239.15,189.01
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,248.1,195.22
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,232.25,182.3
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,215.97,169.13
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,399.14,312.51
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,579.29,445.31
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,664.93,507.74
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,747.19,567.34
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,709.26,537.15
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,657.66,498.07
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,756.52,571.78
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,856.26,643.17
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,827.09,621.57
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,803.65,604.73
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,856.67,643.7
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,900.51,675.57
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,958.37,721.76
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,993.85,746.69
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,900.59,683.21
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,794.95,604.81
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,748.63,572.74
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,710.28,545.31
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,658.85,508.34
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,608.8,471.92
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,691.26,540.25
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,746.04,585.38
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,697.77,551.04
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,648.54,515.16
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,560.5,446.84
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,479.38,382.84
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,418.24,334.65
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,362.41,289.71
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,285.33,227.24
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,221.99,176.23
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,187.29,147.37
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,154.41,119.77
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,122.03,92.42
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,91.63,67.25
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,64.4,46.26
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,41.98,31.05
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,27.5,16.86
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.99,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.67,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
