Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,15.15,0.0
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,29.47,19.3
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,39.63,29.39
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,71.45,46.7
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,108.49,73.85
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,150.41,107.86
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,192.67,143.84
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,239.01,183.76
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,304.33,237.16
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,382.24,301.03
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,437.82,347.45
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,494.66,393.41
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,549.18,436.14
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,603.34,477.25
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,654.02,514.45
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,703.79,549.91
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,749.51,581.63
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,793.75,611.48
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,830.31,634.44
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,869.41,658.9
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,902.03,679.92
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,931.99,699.08
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,956.31,714.89
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,977.52,728.71
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,993.58,738.71
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,1006.36,746.66
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,1014.3,752.04
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,1018.86,755.35
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,1018.05,754.78
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,1013.86,752.15
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,998.32,742.63
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,988.47,737.05
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,970.01,725.29
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,948.49,711.58
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,921.88,694.87
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,892.41,676.14
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,857.92,654.75
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,821.15,631.55
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,780.86,604.7
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,738.55,576.1
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,690.76,541.91
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,642.04,505.72
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,590.8,466.98
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,538.66,426.45
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,482.27,382.04
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,426.96,337.04
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,370.34,289.16
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,315.72,241.69
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,258.85,192.31
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,206.11,146.18
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,154.13,101.96
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,108.03,65.6
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,65.24,38.03
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,35.2,24.96
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,26.46,16.02
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,19.69,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,10.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,14.46,0.0
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,28.77,18.7
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,36.98,26.95
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,74.73,44.34
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,116.58,73.01
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,166.03,112.73
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,216.67,156.79
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,271.84,205.42
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,293.0,229.92
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,293.34,234.05
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,289.83,232.06
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,275.27,219.79
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,346.71,276.74
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,422.31,335.97
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,428.96,339.06
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,431.24,338.71
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,457.4,357.95
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,483.36,376.72
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,553.12,428.97
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,633.98,487.82
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,657.29,503.17
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,679.19,517.75
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,835.07,635.8
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,979.04,734.32
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,995.51,743.57
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,1008.74,751.89
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,1016.69,756.83
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,1021.29,759.69
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,1020.51,759.14
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,1016.34,756.51
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,1003.82,748.9
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,988.18,739.33
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,969.99,727.72
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,956.23,719.17
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,837.08,636.45
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,712.85,543.5
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,783.38,602.64
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,826.45,637.62
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,785.43,609.49
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,742.56,580.34
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,641.44,504.71
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,548.27,433.15
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,476.9,378.36
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,416.29,330.85
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,434.27,346.18
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,429.34,340.66
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,371.74,291.64
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,316.48,243.57
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,260.35,194.7
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,208.48,149.23
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,156.3,105.04
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,110.3,68.74
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,66.86,40.09
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,37.51,27.23
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,29.81,19.06
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,21.29,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,11.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,14.04,0.47
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.93,18.07
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,36.15,26.25
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,73.75,43.53
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,115.41,71.96
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,164.52,111.14
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,140.06,103.56
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,83.52,65.22
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,116.4,92.51
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,149.87,119.82
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,148.32,117.92
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,146.28,115.66
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,154.55,122.03
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,162.92,128.46
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,188.95,148.85
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,215.45,169.35
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,248.87,195.02
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,282.83,220.73
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,281.21,218.55
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,279.36,216.35
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,361.04,278.91
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,438.36,336.66
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,518.59,396.68
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,609.6,463.11
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,822.53,625.63
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,1014.01,757.01
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,1023.23,760.07
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,1028.97,762.65
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,1028.2,762.53
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,1023.9,760.24
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,1012.22,753.17
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,997.22,744.02
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,979.3,732.98
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,958.14,719.79
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,932.35,702.43
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,903.54,683.0
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,869.35,662.04
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,832.64,639.08
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,792.32,612.07
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,749.95,583.3
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,702.91,551.83
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,654.61,517.15
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,603.45,477.95
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,550.34,436.22
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,493.84,391.37
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,438.04,345.58
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,379.86,296.01
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,322.46,245.95
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,264.86,195.47
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,211.01,147.9
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,157.38,102.55
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,110.59,66.0
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,66.2,37.37
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,35.08,24.91
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,25.22,15.27
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,15.74,0.0
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,15.23,1.62
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,30.31,20.15
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,39.25,29.0
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,75.49,45.86
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,116.87,74.19
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,167.02,113.96
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,172.46,129.8
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,150.48,119.65
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,174.54,139.13
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,199.12,158.54
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,227.2,180.35
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,256.01,202.29
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,283.61,222.9
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,311.58,243.39
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,393.29,305.17
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,477.29,366.54
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,631.04,481.45
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,795.86,595.47
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,833.59,616.34
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,868.57,636.67
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,901.73,655.59
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,932.35,672.7
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,958.29,687.6
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,973.27,695.67
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,989.49,706.05
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,1002.53,714.52
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,1010.9,719.68
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,1016.01,722.9
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,1015.28,724.74
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,1011.25,724.53
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,1006.5,723.84
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,998.15,720.81
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,979.61,711.19
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,957.91,699.47
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,930.9,684.08
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,901.12,666.64
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,867.32,647.11
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,831.11,625.6
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,793.35,601.47
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,749.34,572.59
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,701.55,540.85
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,652.73,506.39
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,600.29,467.45
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,547.63,427.19
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,490.68,383.11
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,435.2,338.67
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,378.07,291.55
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,323.13,244.85
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,266.06,195.75
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,213.03,149.77
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,160.41,105.74
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,114.06,69.61
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,69.07,40.3
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,37.44,26.88
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,27.18,16.94
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,16.52,0.0
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,15.22,2.16
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,30.29,20.23
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,38.47,28.3
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,76.46,45.65
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,118.05,73.79
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,167.16,112.52
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,218.03,155.36
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,274.32,203.25
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,329.15,250.22
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,386.98,298.43
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,443.0,343.87
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,501.67,389.75
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,556.14,430.64
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,610.87,470.17
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,662.87,505.83
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,714.43,539.88
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,757.25,565.79
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,801.06,591.85
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,842.94,616.02
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,883.02,638.51
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,915.6,655.79
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,945.38,671.11
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,971.2,684.72
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,993.96,696.41
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,1011.62,707.39
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,1025.88,716.46
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,1034.2,721.61
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,1039.02,724.75
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,1038.8,727.2
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,1035.05,727.49
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,1023.38,722.84
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,1008.36,716.05
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,990.45,706.71
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,969.27,695.23
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,942.25,680.42
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,912.36,663.52
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,878.31,642.75
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,841.73,620.11
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,799.88,594.0
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,756.27,566.28
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,710.96,537.27
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,661.48,503.02
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,607.37,463.63
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,553.45,423.25
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,497.32,380.68
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,440.99,336.55
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,381.85,289.0
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,325.58,242.37
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,268.35,194.49
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,215.15,149.44
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,162.02,105.77
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,115.69,70.29
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,70.91,41.3
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,38.97,27.87
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,28.35,17.76
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,17.31,0.83
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.67,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,19.11,4.59
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,31.76,21.21
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,45.54,34.14
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,75.04,50.96
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,108.73,75.99
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,146.14,105.99
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,184.29,137.57
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,225.88,172.29
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,296.17,226.93
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,387.25,298.67
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,443.27,343.25
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,501.53,387.9
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,555.82,428.66
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,610.43,468.16
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,661.23,503.54
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,711.3,537.2
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,757.99,565.76
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,803.22,592.21
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,838.91,613.0
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,876.34,634.73
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,908.97,653.08
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,938.94,669.59
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,963.72,682.74
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,985.47,694.0
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,1002.12,704.38
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,1015.51,712.89
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,1024.08,719.41
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,1029.28,723.98
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,1028.61,725.04
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,1024.55,724.1
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,1011.61,717.7
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,995.53,709.4
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,977.39,699.17
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,956.17,686.98
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,937.38,676.87
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,908.3,659.96
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,873.05,638.43
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,835.5,615.19
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,793.66,588.78
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,750.05,560.81
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,702.91,529.79
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,654.76,496.62
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,602.23,458.64
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,549.16,419.18
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,492.74,376.64
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,437.36,333.48
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,380.13,287.56
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,325.12,242.06
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,268.33,194.79
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,215.66,150.43
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,162.86,106.98
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,116.16,70.95
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,71.78,42.1
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,39.7,28.53
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,28.71,18.2
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,17.28,1.95
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,7.63,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,18.46,4.74
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,30.26,20.09
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,38.13,27.83
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,76.68,44.96
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,119.47,73.81
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,169.75,113.36
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,221.16,156.98
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,277.46,205.2
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,332.71,252.36
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,390.9,300.55
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,447.03,344.99
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,505.42,389.18
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,559.99,429.89
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,614.81,469.34
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,665.58,504.62
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,715.6,538.28
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,762.34,567.99
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,803.71,593.5
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,843.08,617.43
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,880.25,639.66
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,913.23,660.3
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,943.52,679.19
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,967.67,693.63
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,988.68,706.13
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,1004.98,716.39
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,1017.98,724.72
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,1025.64,729.15
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,1029.88,731.57
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,1029.24,731.8
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,1025.2,730.06
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,1012.29,722.87
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,996.23,713.82
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,978.53,703.78
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,957.72,691.74
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,931.95,676.49
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,903.26,659.28
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,874.73,642.08
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,837.9,619.17
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,796.88,593.23
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,753.92,565.61
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,654.5,495.36
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,562.18,427.97
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,565.71,432.83
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,552.1,423.36
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,495.22,380.05
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,439.79,336.61
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,382.39,290.38
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,327.14,244.43
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,269.99,196.21
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,216.86,150.93
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,163.87,107.14
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,116.96,70.81
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,72.03,41.61
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,38.88,27.85
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,28.68,18.25
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,18.08,3.26
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,8.58,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,18.04,4.91
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,28.65,18.79
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,36.8,26.72
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,75.64,43.1
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,118.57,71.75
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,168.7,111.11
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,193.42,141.7
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,193.12,149.1
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,244.93,189.55
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,304.55,235.78
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,396.3,305.36
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,507.15,388.28
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,561.33,427.89
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,615.6,466.62
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,666.67,502.32
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,714.63,534.56
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,760.74,563.48
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,805.22,590.89
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,845.77,616.06
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,884.25,639.7
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,917.1,658.85
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,947.13,676.13
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,972.27,691.04
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,994.25,703.99
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,1010.5,714.12
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,1023.35,722.28
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,1031.25,726.81
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,1035.65,729.28
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,1035.04,729.53
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,1030.92,727.77
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,1019.39,721.51
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,1004.53,713.3
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,986.82,703.35
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,965.87,691.37
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,939.42,676.35
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,910.03,659.3
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,875.68,639.66
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,838.86,618.1
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,797.58,592.34
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,754.32,564.83
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,707.33,534.77
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,660.83,502.73
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,608.6,464.73
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,555.92,425.29
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,467.24,357.97
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,389.8,298.39
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,349.38,265.73
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,306.41,229.21
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,254.39,185.7
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,205.14,144.37
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,157.06,104.65
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,113.45,70.58
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,72.1,42.93
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,38.79,27.67
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,28.62,18.15
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,18.04,3.98
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,10.96,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,9.53,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,18.44,5.41
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,28.64,18.7
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,36.73,26.52
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,75.71,42.91
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,118.9,71.68
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,169.41,111.37
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,221.45,155.3
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,278.27,203.6
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,334.23,251.41
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,394.31,301.18
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,451.07,346.96
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,509.25,392.19
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,564.35,433.25
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,619.58,472.81
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,671.32,507.93
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,720.06,539.41
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,766.45,568.02
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,811.19,595.02
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,852.49,619.95
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,891.7,643.27
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,925.21,662.73
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,955.89,680.32
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,981.67,694.78
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,1004.29,707.29
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,1021.2,717.74
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,1034.68,726.24
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,1043.69,730.67
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,1049.16,733.07
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,1048.59,733.38
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,1044.46,731.68
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,1036.74,727.1
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,1025.41,720.35
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,1007.71,710.55
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,986.64,698.69
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,960.01,683.83
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,930.34,666.9
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,895.94,647.14
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,858.89,625.45
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,817.4,599.7
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,773.84,572.22
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,726.17,542.31
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,677.1,509.47
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,623.91,471.34
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,570.75,432.04
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,513.82,389.23
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,457.38,345.31
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,398.38,298.12
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,341.22,250.87
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,280.66,200.39
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,225.13,153.28
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,169.48,107.12
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,119.47,68.32
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,72.06,38.01
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,34.48,23.9
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,26.72,16.6
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,18.51,4.93
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,10.48,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,19.26,6.24
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,30.45,20.33
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,37.16,27.01
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,77.65,43.61
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,122.75,73.81
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,175.1,115.37
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,228.68,161.56
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,286.84,212.35
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,343.82,262.1
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,404.83,313.86
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,462.67,361.05
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,521.78,407.42
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,577.93,450.51
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,634.13,492.08
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,685.06,528.78
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,736.28,564.05
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,783.69,595.27
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,829.41,624.83
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,871.18,650.47
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,910.77,674.29
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,944.49,695.31
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,975.31,714.36
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,1001.23,728.77
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,1023.86,741.03
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,1041.11,751.34
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,1054.86,759.53
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,1063.07,762.86
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,1067.65,764.04
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,1067.12,763.66
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,1062.96,761.17
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,1049.82,753.74
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,1033.34,744.32
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,1014.95,733.22
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,993.26,720.04
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,965.65,703.56
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,935.12,685.12
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,900.45,662.96
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,863.23,639.04
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,821.21,612.11
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,780.42,585.77
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,731.53,554.36
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,681.44,519.81
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,627.87,480.76
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,573.87,440.3
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,516.62,396.82
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,460.12,352.46
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,399.79,303.9
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,342.46,256.13
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,283.44,206.11
