Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,228.19,158.72
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,172.89,112.6
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,123.35,73.78
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,76.86,43.48
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,39.91,28.94
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,29.82,19.47
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,20.48,6.81
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,12.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,10.48,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,19.24,6.54
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,30.39,20.42
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,37.06,27.0
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,77.67,43.56
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,122.91,73.73
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,175.39,115.16
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,152.72,111.24
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,93.52,72.87
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,114.36,89.76
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,135.36,106.29
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,160.66,125.74
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,186.74,145.42
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,236.74,183.7
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,287.27,221.41
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,407.77,311.71
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,541.59,406.78
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,681.18,506.18
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,826.45,601.3
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,865.22,621.96
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,901.19,641.98
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,934.32,659.99
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,964.61,676.08
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,989.5,689.82
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,1011.19,701.69
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,1028.62,711.05
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,1042.63,718.46
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,1050.2,722.16
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,1054.24,723.93
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,1053.75,724.58
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,1049.72,723.28
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,1042.15,719.46
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,1030.93,713.47
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,1012.87,704.75
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,991.45,693.93
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,963.96,679.22
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,933.44,662.42
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,899.25,642.49
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,862.45,620.66
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,820.26,595.48
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,776.03,568.49
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,727.88,539.04
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,678.42,506.55
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,626.64,469.84
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,572.79,430.53
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,515.17,387.84
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,458.15,344.06
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,399.09,297.34
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,341.87,250.48
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,281.7,200.68
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,226.57,154.2
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,171.38,108.58
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,121.77,70.11
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,74.66,39.8
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,36.36,25.42
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,28.41,18.03
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,19.65,6.7
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,11.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,10.48,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,18.83,6.33
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,28.45,18.44
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,34.29,24.15
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,74.26,39.84
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,119.06,69.18
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,170.69,109.31
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,223.54,153.72
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,280.77,202.21
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,338.48,250.64
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,396.9,298.16
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,432.9,327.06
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,460.66,347.73
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,536.55,402.27
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,621.33,460.56
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,672.25,493.31
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,722.26,523.92
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,768.59,550.34
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,813.17,575.0
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,855.06,597.13
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,894.99,617.59
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,927.74,638.93
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,957.57,658.66
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,982.45,674.11
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,1004.05,687.59
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,1020.79,698.68
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,1034.04,707.81
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,1041.78,713.16
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,1045.93,716.38
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,1045.48,717.59
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,1041.45,716.73
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,1028.06,710.28
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,1011.38,701.89
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,993.26,691.99
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,971.89,680.08
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,945.52,665.03
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,916.21,648.07
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,882.32,628.9
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,845.9,607.89
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,805.35,583.1
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,762.73,556.61
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,715.89,527.33
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,669.43,496.21
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,616.7,458.88
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,563.44,420.13
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,465.51,348.0
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,381.82,285.62
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,359.63,266.68
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,321.33,232.92
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,272.27,191.85
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,224.3,150.99
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,169.85,106.85
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,121.09,69.65
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,75.09,40.16
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,37.7,26.35
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,28.77,18.2
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,19.61,7.04
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,17.17,5.35
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,29.46,19.24
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,45.55,33.83
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,62.25,46.35
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,80.46,61.31
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,99.64,76.76
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,119.51,92.56
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,140.11,108.73
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,202.06,156.33
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,274.1,211.8
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,329.36,253.85
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,389.17,298.86
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,320.89,247.19
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,232.93,178.59
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,321.38,246.1
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,416.96,315.96
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,340.02,257.7
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,258.38,195.59
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,361.16,272.27
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,462.53,344.2
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,489.51,362.45
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,516.63,381.26
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,493.61,363.54
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,469.26,345.21
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,467.81,344.05
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,465.96,342.49
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,441.68,325.26
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,416.99,307.78
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,529.4,389.17
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,650.44,472.66
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,686.72,496.74
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,729.34,525.28
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,710.35,512.48
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,690.41,499.62
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,516.1,378.62
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,347.51,256.78
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,460.66,341.64
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,560.04,412.77
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,669.97,494.72
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,744.28,548.88
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,697.72,518.0
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,650.11,486.07
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,600.32,451.1
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,549.77,414.45
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,494.12,373.36
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,439.84,331.85
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,383.86,287.22
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,329.43,242.42
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,273.55,196.52
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,221.29,152.85
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,168.85,109.54
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,121.36,72.43
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,76.38,42.88
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,39.85,28.57
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,28.91,18.63
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,19.57,7.56
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.53,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,18.4,6.47
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,29.31,19.46
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,36.01,25.98
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,74.78,41.88
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,98.02,66.67
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,94.41,73.85
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,113.18,89.02
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,132.69,104.58
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,159.01,125.38
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,187.32,147.53
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,266.63,209.15
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,355.41,276.87
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,474.25,368.63
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,615.39,474.76
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,666.7,511.22
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,714.98,545.19
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,761.07,574.97
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,805.56,603.21
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,847.87,629.99
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,888.42,655.31
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,921.11,675.7
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,950.97,694.18
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,976.47,708.88
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,998.77,721.52
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,1015.79,731.75
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,1029.41,739.92
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,1037.09,744.43
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,1041.25,746.87
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,1041.88,746.69
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,1038.98,744.41
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,1026.19,735.12
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,1010.13,723.95
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,993.19,713.75
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,973.0,701.53
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,948.16,686.37
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,920.27,669.23
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,886.92,648.88
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,851.01,626.66
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,810.44,601.07
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,767.75,573.73
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,720.44,543.86
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,673.54,511.99
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,621.41,474.18
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,568.66,434.79
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,512.66,392.4
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,457.22,348.97
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,399.11,302.17
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,341.09,253.96
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,282.79,204.91
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,227.92,157.98
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,173.07,111.9
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,123.61,72.78
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,76.92,41.87
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,38.7,27.84
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,29.07,18.93
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,20.38,8.51
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,12.39,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,17.98,6.25
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,28.31,18.51
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,34.59,24.67
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,71.31,39.82
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,113.46,67.97
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,162.22,106.5
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,145.67,106.03
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,96.22,74.62
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,130.77,102.44
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,166.49,130.68
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,220.02,172.59
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,276.97,216.56
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,337.41,263.22
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,400.32,311.17
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,536.36,417.3
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,688.41,531.7
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,733.07,560.05
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,776.22,587.66
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,815.5,612.52
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,852.68,635.7
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,885.35,656.53
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,915.4,675.53
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,940.75,690.45
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,963.14,703.42
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,980.03,713.34
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,993.68,721.23
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,1002.56,726.6
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,1008.08,729.95
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,1008.26,730.0
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,1005.05,728.04
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,994.54,721.51
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,980.8,713.04
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,963.84,702.58
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,943.75,690.14
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,917.87,673.93
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,889.22,655.89
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,856.53,636.33
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,821.42,614.93
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,781.39,589.05
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,742.55,563.71
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,696.15,533.35
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,648.62,499.96
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,597.59,462.27
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,546.4,423.41
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,492.06,381.82
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,437.25,338.46
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,381.37,292.85
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,327.46,247.45
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,271.96,199.94
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,219.9,154.82
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,168.02,110.97
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,121.39,73.79
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,76.98,43.73
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,40.7,29.72
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,29.25,19.21
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,20.34,8.83
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,19.59,7.46
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,30.15,20.18
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,37.76,27.57
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,74.37,42.81
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,78.57,51.35
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,59.49,44.96
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,71.02,54.54
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,82.6,63.96
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,98.36,76.68
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,114.2,89.26
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,131.05,102.46
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,147.99,115.53
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,170.07,132.58
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,192.65,149.82
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,237.07,184.0
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,286.65,221.46
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,367.81,283.38
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,458.5,350.82
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,578.73,440.52
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,708.24,533.5
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,821.28,617.26
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,930.64,690.71
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,955.5,705.01
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,977.23,718.04
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,994.27,729.0
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,1008.05,737.94
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,1017.02,743.88
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,1022.62,747.77
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,1022.83,747.85
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,1019.65,745.88
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,1013.54,742.59
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,1003.91,737.1
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,986.53,726.21
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,965.89,713.27
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,940.29,697.46
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,911.76,679.64
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,878.59,658.26
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,842.86,635.02
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,802.27,608.53
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,759.87,580.47
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,713.08,549.77
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,666.69,517.16
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,614.64,478.21
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,562.35,438.07
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,506.57,394.86
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,451.43,350.77
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,393.01,302.88
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,337.8,256.12
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,280.31,206.73
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,226.34,159.76
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,172.81,114.44
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,125.1,76.36
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,79.86,45.65
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,43.08,31.93
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,30.82,20.67
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,21.94,10.32
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.72,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,18.1,6.55
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,30.32,20.42
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,45.98,34.91
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,62.26,47.32
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,80.31,62.55
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,99.23,78.23
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,118.39,93.93
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,138.23,110.0
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,204.93,162.8
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,285.31,227.26
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,328.59,262.07
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,373.81,297.87
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,412.97,328.11
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,452.18,357.71
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,537.76,424.31
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,630.56,494.99
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,715.28,560.22
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,801.58,622.12
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,787.84,608.59
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,749.78,574.5
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,784.84,599.08
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,818.43,621.94
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,903.75,685.25
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,978.85,734.02
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,995.86,744.76
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,1009.62,753.85
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,1017.58,759.17
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,1022.15,762.37
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,1021.91,763.63
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,1018.32,762.78
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,951.07,717.28
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,867.97,653.79
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,918.52,696.81
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,954.6,724.01
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,930.83,708.01
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,903.92,690.29
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,805.31,620.53
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,708.52,546.95
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,673.44,522.47
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,637.03,496.33
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,606.48,475.66
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,572.93,452.12
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,574.91,455.43
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,560.04,444.54
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,476.05,378.2
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,401.2,318.33
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,348.41,274.48
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,298.4,232.04
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,253.64,192.78
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,208.01,151.95
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,161.78,112.59
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,120.92,79.7
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,80.45,50.61
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,45.81,34.62
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,32.71,22.47
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,21.89,10.58
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,11.44,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,19.6,7.58
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,30.19,20.21
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,36.86,26.77
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,74.25,42.12
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,75.75,48.51
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,52.06,38.67
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,62.8,47.63
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,73.47,56.36
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,89.65,69.66
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,105.91,82.88
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,119.03,93.19
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,132.2,103.41
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,166.88,130.91
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,202.26,158.52
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,206.47,161.07
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,210.58,163.61
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,215.82,167.38
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,221.06,171.16
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,257.26,198.68
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,293.88,226.06
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,359.74,275.87
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,420.99,321.32
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,578.26,439.19
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,740.57,555.09
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,885.73,663.35
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,1014.18,750.0
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,1022.8,753.25
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,1028.01,755.4
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,1027.82,755.61
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,1024.22,753.72
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,1018.18,750.36
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,1008.52,744.71
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,991.61,734.35
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,971.41,721.87
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,945.97,705.88
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,917.42,687.76
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,884.42,667.54
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,848.82,645.33
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,808.11,618.31
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,765.28,589.52
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,718.92,558.9
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,671.12,525.54
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,619.48,486.49
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,567.63,446.21
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,512.51,402.97
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,457.75,358.58
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,400.17,310.64
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,344.17,262.53
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,286.5,212.14
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,229.99,162.24
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,175.76,115.38
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,126.56,75.31
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,78.93,42.52
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,39.13,28.65
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,27.87,18.29
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,20.71,9.91
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,11.44,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,18.25,6.7
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,26.47,17.04
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,31.53,22.1
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,69.62,36.7
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,113.96,65.93
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,164.67,106.35
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,213.25,150.32
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,261.29,194.37
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,319.77,244.88
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,385.99,301.08
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,441.64,348.21
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,498.14,394.54
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,552.6,438.69
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,607.12,481.71
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,656.11,518.47
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,704.76,553.75
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,750.76,584.6
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,795.19,613.81
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,835.9,640.14
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,874.53,664.7
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,822.52,625.62
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,736.88,557.4
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,720.77,544.3
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,700.91,528.03
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,728.38,547.88
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,755.17,566.92
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,731.2,548.52
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,696.96,523.25
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,688.64,517.26
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,679.26,510.42
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,693.81,521.84
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,714.99,537.68
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,775.53,584.4
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,837.88,631.31
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,814.43,615.31
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,788.95,598.32
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,749.26,570.79
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,708.72,542.43
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,675.2,519.12
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,640.18,494.34
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,580.34,450.48
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,520.27,405.87
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,496.43,388.88
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,471.75,370.34
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,424.44,333.96
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,377.75,297.19
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,334.49,261.58
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,290.77,224.65
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,250.69,189.5
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,207.61,150.8
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,162.4,113.08
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,122.82,81.76
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,85.02,52.21
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,45.53,29.53
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,31.95,21.83
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,23.52,12.22
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,11.44,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,20.0,7.91
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,31.15,21.06
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,37.32,27.19
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,73.92,41.86
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,117.3,70.5
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,167.49,110.03
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,211.93,150.69
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,252.59,188.06
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,282.87,217.68
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,300.1,234.34
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,329.88,258.39
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,353.54,276.58
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,397.51,309.56
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,440.14,340.65
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,390.59,300.51
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,329.7,251.5
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,402.37,305.45
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,484.46,363.96
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,528.8,394.04
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,574.41,424.64
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,652.36,477.73
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,726.96,526.65
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,708.96,510.47
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,679.61,487.85
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,719.04,514.43
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,750.1,534.78
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,902.72,640.74
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,1034.51,720.67
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,1035.42,721.22
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,1032.86,721.43
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,1027.32,719.21
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,1018.16,714.71
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,1001.69,708.44
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,981.87,699.94
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,956.5,686.83
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,928.11,671.44
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,894.97,651.78
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,859.18,630.12
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,818.72,605.33
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,776.25,578.74
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,729.83,549.5
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,681.96,517.37
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,630.11,479.68
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,576.4,439.63
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,520.71,397.5
