Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,465.44,354.28
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,406.91,307.33
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,348.77,259.31
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,290.74,210.73
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,235.94,164.02
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,180.95,117.9
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,131.39,78.52
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,83.85,46.28
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,44.35,27.59
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,31.43,21.02
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,22.7,11.52
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,11.43,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,11.44,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,20.01,7.91
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,31.16,21.06
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,37.34,27.14
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,73.87,41.59
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,117.55,70.23
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,168.1,109.86
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,219.63,153.79
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,275.87,202.53
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,331.2,250.62
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,390.55,300.72
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,446.52,346.79
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,503.86,392.32
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,557.58,434.37
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,611.3,475.11
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,662.46,511.75
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,710.76,545.12
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,756.3,574.29
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,800.17,601.81
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,841.23,626.99
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,880.32,650.49
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,913.02,671.33
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,942.93,690.33
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,968.06,705.42
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,990.0,718.46
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,1006.7,729.06
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,1020.02,737.62
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,1027.44,741.63
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,1031.37,743.55
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,1031.34,743.99
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,1027.83,742.35
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,1016.46,735.79
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,1001.81,727.25
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,984.86,716.83
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,964.7,704.39
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,938.64,688.12
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,909.7,669.96
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,876.26,649.63
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,840.34,627.48
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,800.46,601.55
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,758.61,574.03
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,714.67,545.51
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,666.61,511.98
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,615.17,473.95
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,563.26,434.61
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,508.03,392.49
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,453.38,349.43
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,396.82,303.05
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,340.36,255.54
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,283.59,207.35
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,230.13,161.28
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,176.56,116.14
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,128.18,77.4
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,82.44,46.1
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,44.55,27.87
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,30.87,20.77
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,21.86,11.16
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,11.01,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,11.44,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,19.6,7.64
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,30.19,20.32
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,36.41,26.5
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,72.39,40.92
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,97.15,66.57
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,95.52,75.33
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,114.26,90.66
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,133.68,106.33
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,174.12,138.58
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,218.61,173.93
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,253.57,201.44
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,290.2,229.95
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,334.28,264.4
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,378.13,298.31
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,425.52,334.07
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,475.26,371.06
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,631.17,493.19
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,797.24,614.55
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,839.19,640.55
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,879.24,665.77
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,913.47,688.67
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,944.95,709.68
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,970.69,725.41
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,993.27,739.04
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,1011.61,751.31
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,1026.56,761.44
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,1034.12,766.77
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,1038.14,769.91
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,1038.65,770.53
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,1035.66,768.95
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,1026.71,762.35
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,1014.34,753.59
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,997.13,742.84
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,976.63,729.99
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,949.88,713.03
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,920.34,694.12
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,886.94,673.42
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,850.99,650.74
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,810.69,625.3
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,768.4,597.97
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,721.59,566.35
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,675.16,532.98
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,625.19,494.94
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,573.87,454.81
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,518.07,410.63
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,462.69,365.37
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,405.41,316.59
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,349.28,267.49
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,292.0,217.17
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,235.72,167.21
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,180.55,119.59
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,131.13,79.3
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,83.55,46.0
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,43.73,26.73
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,30.84,20.93
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,23.48,12.65
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,11.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,11.44,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,19.61,7.65
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,30.23,20.42
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,34.65,25.04
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,70.67,38.44
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,114.77,67.32
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,165.38,107.64
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,217.58,152.65
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,276.53,204.33
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,318.36,244.59
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,353.68,277.41
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,422.22,333.71
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,502.92,398.67
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,557.1,442.47
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,611.12,484.99
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,661.11,522.3
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,709.9,556.93
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,755.52,588.51
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,799.39,618.49
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,771.5,594.85
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,716.81,548.25
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,712.68,543.63
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,710.32,539.7
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,852.26,647.39
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,982.7,735.75
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,999.82,747.5
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,1013.62,758.05
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,1022.05,764.04
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,1027.05,767.86
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,1027.61,768.83
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,1024.7,767.61
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,953.88,720.56
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,867.56,655.54
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,930.35,709.02
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,969.82,738.26
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,944.81,721.71
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,916.8,703.45
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,824.1,638.75
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,728.15,564.97
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,759.86,594.02
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,767.86,602.01
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,722.48,570.95
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,675.62,537.58
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,625.08,498.69
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,573.69,458.09
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,518.71,413.41
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,463.59,367.39
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,356.42,280.63
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,271.09,212.65
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,249.25,191.11
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,216.07,157.94
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,167.93,116.66
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,125.68,82.11
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,83.95,51.62
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,47.73,31.15
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,32.98,22.9
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,23.41,12.78
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,11.79,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,22.09,9.25
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,33.31,23.06
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,47.35,36.24
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,74.07,52.09
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,105.25,75.69
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,139.1,103.32
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,174.5,133.21
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,212.25,165.33
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,287.77,224.29
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,388.56,306.37
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,444.79,354.72
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,502.45,402.91
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,556.28,446.58
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,609.67,488.54
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,660.67,527.85
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,710.82,564.81
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,757.17,597.66
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,801.75,628.87
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,839.77,654.08
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,874.85,676.99
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,815.27,631.27
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,721.36,554.84
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,860.49,664.32
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,987.69,753.89
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,1005.59,764.95
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,1020.11,774.47
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,1030.21,781.46
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,1036.82,786.21
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,1037.44,786.16
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,1034.52,783.82
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,900.25,688.84
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,746.53,569.5
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,725.57,555.07
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,703.7,539.3
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,828.43,639.67
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,919.06,706.5
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,819.62,636.74
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,717.4,558.43
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,618.26,483.52
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,527.88,413.66
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,623.14,494.11
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,678.55,541.68
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,629.02,502.68
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,578.19,462.26
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,522.71,417.75
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,466.87,371.6
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,409.28,322.15
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,352.89,272.39
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,294.56,220.65
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,239.04,170.7
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,183.8,121.84
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,131.06,77.76
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,82.38,43.33
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,41.03,23.5
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,27.14,17.97
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,21.36,11.35
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,10.47,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,21.69,8.86
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,34.8,24.28
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,49.45,37.96
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,73.34,52.66
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,101.9,74.64
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,132.83,99.86
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,165.29,126.93
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,199.32,155.28
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,167.64,132.19
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,122.41,96.39
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,135.6,106.74
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,148.85,116.83
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,200.77,157.72
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,257.2,201.06
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,293.87,228.3
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,331.7,256.04
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,366.08,281.39
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,401.22,307.08
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,494.85,376.23
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,587.5,442.45
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,638.28,478.12
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,683.55,510.1
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,685.6,509.68
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,677.85,503.01
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,758.8,561.94
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,840.25,619.43
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,847.91,624.42
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,853.54,628.8
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,944.87,695.16
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,1017.67,742.19
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,893.89,659.95
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,750.35,554.83
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,871.23,648.73
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,960.54,710.05
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,935.59,693.72
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,907.57,676.34
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,817.38,616.06
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,723.99,546.88
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,614.94,467.91
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,515.75,394.0
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,611.88,472.99
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,667.71,519.27
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,532.75,414.85
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,412.94,321.23
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,385.4,301.23
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,354.89,277.68
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,314.89,245.94
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,274.92,213.38
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,233.2,178.76
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,192.74,144.66
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,154.72,112.39
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,118.55,82.46
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,83.98,56.31
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,52.76,36.09
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,36.49,25.77
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,23.99,13.34
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,12.28,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,6.67,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,20.67,7.95
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,34.31,23.61
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,48.65,36.93
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,66.57,49.59
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,87.79,66.93
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,110.34,85.51
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,133.53,104.6
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,157.36,124.01
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,167.8,132.89
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,175.75,139.37
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,312.62,247.27
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,486.42,382.48
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,410.08,322.98
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,286.64,223.58
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,338.5,263.49
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,392.99,304.03
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,526.4,406.74
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,670.83,513.68
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,532.66,408.09
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,371.17,282.76
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,388.15,295.82
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,405.11,308.07
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,349.59,265.83
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,286.85,218.07
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,365.9,277.63
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,439.16,331.32
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,324.49,246.19
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,205.3,155.85
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,256.18,195.07
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,307.2,233.52
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,256.89,195.43
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,206.86,157.35
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,173.28,131.49
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,139.94,105.54
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,179.96,137.02
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,219.84,168.03
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,232.62,178.33
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,245.26,188.64
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,230.12,177.19
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,215.09,165.85
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,183.81,141.93
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,153.0,118.09
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,152.95,118.4
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,152.92,118.7
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,166.05,129.91
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,178.32,140.41
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,142.96,112.2
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,108.48,84.46
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,70.27,53.26
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,31.56,21.04
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,26.91,17.19
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,22.25,13.28
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,17.61,9.3
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,12.97,5.28
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,8.79,1.96
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.62,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.31,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,10.48,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,16.93,5.41
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,24.76,15.55
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,29.49,20.31
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,65.47,33.27
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,110.94,62.13
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,164.92,104.52
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,217.79,150.06
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,274.81,200.12
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,331.45,249.8
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,390.44,300.1
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,448.85,348.36
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,507.11,394.74
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,562.32,436.85
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,617.45,477.16
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,669.61,514.06
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,720.76,548.12
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,768.3,578.63
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,814.1,607.41
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,854.42,631.49
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,892.0,653.47
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,926.25,673.02
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,957.65,690.55
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,984.57,705.13
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,1008.31,717.67
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,1026.34,728.93
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,1040.88,738.18
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,1050.9,744.14
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,1057.31,747.98
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,1058.1,749.14
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,1055.26,748.22
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,1047.74,745.25
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,1036.57,740.06
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,1019.92,730.15
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,999.79,718.14
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,974.85,702.36
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,946.67,684.51
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,913.67,665.59
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,877.84,644.64
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,837.07,619.38
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,794.11,592.31
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,746.96,561.59
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,698.16,528.94
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,645.49,491.24
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,592.17,451.9
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,535.95,409.78
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,479.85,366.21
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,420.38,318.01
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,362.79,269.77
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,303.83,219.79
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,247.64,171.26
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,190.93,123.1
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,138.81,80.89
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,86.48,44.4
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,43.73,23.87
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,27.95,18.24
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,22.21,11.93
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,10.86,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,11.44,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,17.44,5.52
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,24.82,15.45
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,29.56,20.15
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,66.31,32.94
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,114.83,63.56
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,167.1,103.87
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,220.77,149.39
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,278.34,199.07
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,335.3,248.12
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,394.37,297.5
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,452.16,343.89
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,509.55,388.16
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,564.65,429.22
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,619.47,468.39
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,670.62,503.93
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,720.58,536.67
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,767.48,565.37
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,812.57,592.34
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,854.12,616.54
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,893.55,639.03
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,927.53,659.88
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,958.55,678.86
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,985.11,693.71
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,1008.34,706.52
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,1026.64,718.58
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,1041.4,728.61
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,1049.19,733.79
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,1053.25,736.75
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,1053.6,738.27
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,1050.32,737.65
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,1038.65,732.53
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,1023.59,725.29
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,943.02,677.18
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,850.61,614.56
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,905.25,658.36
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,935.66,679.24
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,903.39,660.36
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,868.36,639.94
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,829.15,615.19
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,787.5,588.51
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,741.02,557.87
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,692.93,525.18
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,641.4,487.96
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,588.97,449.0
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,498.5,381.0
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,420.06,320.91
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,381.81,289.83
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,338.2,252.42
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,291.05,211.05
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,240.43,165.43
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,186.2,119.73
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,136.76,80.53
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,87.85,46.51
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,46.29,26.08
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,29.71,19.69
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,23.11,12.63
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,11.29,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,11.44,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,17.95,5.79
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,25.78,16.46
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,29.62,20.45
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,68.84,34.86
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,116.34,64.56
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,170.09,106.71
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,224.8,153.72
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,283.61,205.14
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,341.65,256.34
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,402.93,308.85
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,461.14,356.88
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,520.09,403.62
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,576.23,446.3
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,632.02,487.01
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,684.92,524.06
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,736.6,557.82
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,784.09,587.89
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,829.61,616.11
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,868.62,639.53
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,904.42,660.58
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,938.86,682.3
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,970.37,702.05
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,996.89,717.16
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,1020.11,730.16
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,1037.52,740.97
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,1051.36,749.67
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,1061.07,755.89
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,1067.13,759.97
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,1067.05,760.32
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,1063.29,758.52
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,1054.85,754.34
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,1042.75,747.92
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,1025.16,737.63
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,1004.09,725.16
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,977.83,709.33
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,948.41,691.4
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,914.63,671.83
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,878.09,650.16
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,836.67,623.64
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,793.13,595.38
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,746.34,565.39
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,697.95,533.36
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,645.23,495.57
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,591.91,456.15
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,536.01,413.42
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,479.69,368.94
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,420.89,321.11
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,363.46,272.85
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,296.81,216.64
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,234.89,163.67
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,180.65,117.89
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,134.59,81.09
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,87.99,48.3
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,48.56,28.3
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,31.01,20.81
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,23.06,12.63
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,11.27,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,11.44,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,17.96,5.52
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,25.79,16.29
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,30.04,20.63
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,65.01,32.52
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,113.17,62.81
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,165.06,102.94
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,218.11,148.15
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,275.4,197.98
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,332.56,247.31
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,391.88,296.92
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,449.99,343.87
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,507.81,388.75
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,562.68,430.47
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,617.27,470.46
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,669.16,506.17
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,719.99,538.85
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,766.91,567.97
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,811.97,595.32
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,852.08,617.75
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,889.46,638.01
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,922.69,657.19
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,953.0,674.43
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,978.94,688.86
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,1001.56,701.25
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,1019.27,712.08
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,1033.49,720.89
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,1042.68,725.92
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,1048.26,728.84
