Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,1048.71,730.22
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,1045.54,729.5
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,1035.88,724.87
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,1022.75,718.15
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,1005.61,708.96
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,985.11,697.64
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,959.41,683.37
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,930.61,666.94
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,897.61,648.23
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,861.92,627.51
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,822.04,603.95
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,779.95,578.46
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,733.94,549.55
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,686.34,518.48
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,635.18,481.46
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,583.23,442.83
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,528.14,402.23
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,472.68,359.76
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,415.37,313.64
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,359.29,266.99
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,301.23,218.14
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,245.85,170.56
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,190.29,123.24
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,136.93,79.85
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,87.7,45.5
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,45.69,24.77
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,28.75,18.85
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,23.06,12.67
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,11.26,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,11.44,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,18.0,5.33
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,25.84,16.36
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,30.09,20.78
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,64.77,32.61
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,113.77,63.67
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,166.55,104.98
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,220.38,151.67
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,278.18,203.03
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,334.82,253.61
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,393.56,304.8
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,452.03,353.66
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,510.1,400.38
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,565.2,443.91
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,620.05,485.75
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,671.62,523.96
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,722.08,559.42
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,768.96,590.04
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,813.99,618.82
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,855.2,644.47
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,894.0,668.09
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,928.0,688.48
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,959.05,706.75
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,985.12,721.6
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,1007.89,734.25
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,1026.29,745.54
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,1041.17,754.63
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,1050.98,760.98
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,1057.16,765.12
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,1058.17,765.69
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,1055.51,764.05
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,1045.34,756.22
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,1031.67,746.31
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,1015.38,737.76
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,995.64,727.0
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,970.76,711.79
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,942.74,694.5
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,910.31,673.87
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,875.08,651.28
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,834.63,624.96
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,791.9,596.86
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,745.8,567.21
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,698.07,535.45
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,646.36,497.51
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,593.74,457.82
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,537.8,415.16
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,481.46,370.72
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,422.74,323.04
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,365.23,274.71
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,306.37,224.6
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,250.28,175.82
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,193.52,126.9
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,139.12,82.13
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,89.11,46.72
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,46.35,25.26
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,28.74,19.06
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,23.04,12.82
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,11.25,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,10.48,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,17.1,4.56
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,24.97,15.68
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,28.84,19.77
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,65.89,33.35
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,112.85,62.38
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,166.06,104.13
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,220.76,151.41
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,279.58,203.39
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,337.2,254.84
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,398.1,307.72
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,455.69,355.88
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,514.08,402.8
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,568.91,446.05
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,623.31,487.43
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,675.4,524.69
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,726.3,558.62
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,772.81,588.56
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,817.31,616.57
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,856.12,640.52
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,891.93,662.17
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,925.03,682.15
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,955.15,700.02
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,980.24,714.88
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,1002.02,727.6
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,1018.42,738.34
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,1031.29,746.91
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,1040.07,752.96
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,1045.24,756.82
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,1045.8,757.82
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,1042.72,756.59
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,1033.61,751.55
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,1020.97,744.3
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,1004.77,735.64
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,985.15,724.74
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,961.17,710.1
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,933.96,693.23
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,901.1,673.53
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,865.48,651.73
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,826.16,625.86
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,784.41,598.09
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,737.48,567.25
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,688.99,534.75
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,637.38,496.04
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,584.76,455.57
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,529.47,412.7
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,474.23,368.43
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,416.71,320.91
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,358.93,271.73
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,301.13,221.31
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,245.78,172.24
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,189.62,123.48
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,137.94,80.68
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,88.14,45.18
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,42.83,21.73
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,25.63,16.32
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,21.16,11.28
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,10.35,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,10.48,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,17.13,4.28
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,25.0,15.68
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,29.73,20.55
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,63.46,32.19
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,112.31,62.9
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,165.12,104.06
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,218.62,150.19
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,276.0,200.67
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,333.28,251.33
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,392.8,302.54
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,451.24,350.6
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,509.29,396.29
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,564.38,438.77
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,619.25,479.38
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,671.19,515.58
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,721.94,548.87
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,769.15,578.38
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,814.55,606.04
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,856.09,631.07
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,895.3,654.21
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,929.83,674.03
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,961.45,691.8
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,987.6,706.59
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,1010.47,719.34
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,1028.53,730.54
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,1043.05,739.66
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,1052.97,745.82
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,1059.25,749.78
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,1060.36,751.52
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,1057.81,751.09
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,1047.28,744.28
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,1033.29,735.39
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,1016.67,726.35
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,996.64,715.12
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,971.86,700.79
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,943.92,684.33
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,911.21,665.27
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,875.74,644.2
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,835.59,618.78
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,793.2,591.57
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,746.84,560.8
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,698.85,528.07
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,646.93,490.51
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,594.24,451.37
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,538.68,409.79
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,482.82,366.56
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,424.55,320.02
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,367.59,272.96
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,308.57,223.61
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,252.39,175.61
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,193.83,126.06
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,141.91,83.89
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,91.89,48.8
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,49.41,27.28
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,30.5,20.35
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,23.94,13.46
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,11.68,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,10.48,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,17.64,4.12
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,25.96,16.25
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,30.64,21.02
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,63.25,32.01
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,109.18,59.7
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,163.78,101.41
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,217.35,146.3
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,275.16,195.66
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,332.39,244.89
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,391.93,294.7
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,450.39,341.67
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,508.65,386.69
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,564.54,429.06
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,620.26,469.85
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,672.26,505.72
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,723.2,538.99
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,770.62,568.72
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,816.22,596.79
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,855.89,620.59
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,892.7,642.32
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,927.45,664.4
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,959.33,684.63
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,985.81,700.05
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,1009.04,713.44
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,1027.43,724.75
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,1042.33,734.02
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,1051.71,740.54
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,1057.48,744.96
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,1058.14,745.8
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,1055.18,744.55
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,1048.08,739.85
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,1037.36,732.98
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,1020.67,724.92
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,1000.53,714.7
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,975.16,699.68
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,946.62,682.59
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,913.74,662.58
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,878.08,640.6
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,838.12,615.54
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,795.86,588.65
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,748.84,559.05
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,700.21,527.51
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,648.63,490.46
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,596.17,451.7
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,540.46,409.95
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,484.3,366.47
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,425.45,319.6
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,367.79,272.09
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,308.91,222.88
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,252.73,174.88
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,196.36,127.02
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,142.21,83.03
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,91.28,47.27
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,47.64,25.16
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,28.7,18.74
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,23.0,12.66
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,11.23,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,9.53,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,16.73,3.22
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,25.06,15.45
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,30.21,20.68
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,61.57,31.64
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,106.38,58.78
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,157.7,98.02
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,212.27,143.9
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,268.88,192.41
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,324.59,240.58
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,382.64,289.37
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,438.84,334.76
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,496.47,379.38
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,551.01,419.93
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,605.43,458.73
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,656.69,494.16
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,706.96,527.27
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,752.91,556.13
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,797.08,583.38
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,838.96,609.26
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,878.71,633.5
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,912.3,653.04
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,943.01,670.67
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,968.43,685.43
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,990.57,698.16
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,1008.32,709.08
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,1022.62,717.97
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,1030.96,722.38
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,1035.72,724.7
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,1036.9,726.39
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,1034.52,725.98
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,1022.8,718.84
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,1007.75,709.68
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,991.72,701.97
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,972.39,692.15
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,947.95,678.0
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,920.45,661.81
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,888.36,642.18
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,853.65,620.7
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,814.4,596.24
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,773.03,570.04
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,727.48,541.29
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,680.46,510.27
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,629.52,473.7
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,578.52,436.07
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,523.72,395.2
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,469.19,353.21
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,412.79,308.52
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,357.71,263.43
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,300.39,216.01
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,243.98,168.5
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,189.13,122.44
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,138.75,81.86
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,90.88,48.47
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,50.27,27.74
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,30.91,20.41
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,23.91,13.25
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,11.67,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,9.53,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,16.77,2.75
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,25.11,15.36
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,30.69,20.93
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,61.29,31.72
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,105.29,58.04
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,155.88,96.33
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,209.84,141.32
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,265.85,189.01
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,321.22,236.14
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,379.05,283.88
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,435.23,328.88
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,492.47,372.88
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,547.44,414.51
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,602.05,454.5
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,653.13,489.79
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,703.33,522.93
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,750.31,552.49
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,795.61,580.47
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,833.75,602.16
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,868.92,621.62
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,903.49,643.04
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,935.37,662.66
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,961.53,677.79
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,984.6,690.99
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,1003.51,703.07
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,1019.07,713.17
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,1028.25,717.96
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,1033.95,720.73
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,1035.16,722.32
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,1032.87,721.85
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,1027.04,719.29
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,1017.63,714.57
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,1001.38,705.24
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,981.77,693.87
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,957.47,679.88
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,930.05,663.82
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,897.48,645.33
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,862.23,624.87
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,823.08,600.54
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,781.66,574.38
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,735.65,545.62
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,688.07,514.85
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,637.24,478.4
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,585.48,440.29
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,530.87,399.65
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,475.87,357.37
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,418.82,312.13
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,362.81,266.22
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,304.78,218.08
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,249.35,171.11
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,193.83,124.31
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,140.35,81.15
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,90.71,46.5
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,48.1,24.99
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,28.24,18.07
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,22.06,11.71
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,10.78,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,16.82,2.3
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,25.17,15.44
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,31.19,21.5
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,61.38,32.46
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,105.05,58.6
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,155.37,96.84
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,207.42,140.56
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,265.46,190.17
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,321.0,238.13
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,379.01,286.9
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,435.3,332.41
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,492.87,377.08
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,547.73,417.99
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,602.3,457.02
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,653.97,492.87
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,704.87,526.71
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,751.4,556.04
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,796.24,583.82
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,838.27,609.35
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,878.12,633.16
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,912.06,652.94
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,943.19,670.82
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,969.94,686.42
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,993.51,700.02
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,1012.32,711.56
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,1027.7,721.1
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,1037.62,727.93
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,1043.98,732.71
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,1045.27,733.94
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,1042.97,733.1
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,1033.23,728.25
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,1020.07,721.37
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,1004.42,712.49
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,985.4,701.52
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,961.65,687.56
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,934.74,671.54
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,902.18,653.1
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,866.92,632.66
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,828.62,608.67
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,787.98,582.84
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,741.92,553.85
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,694.29,522.74
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,643.72,486.32
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,592.16,448.19
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,536.97,406.99
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,481.37,364.1
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,423.46,318.12
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,366.64,271.45
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,308.19,222.78
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,252.45,175.32
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,194.73,126.46
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,143.19,84.47
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,92.97,49.02
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,50.04,26.87
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,30.04,19.87
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,23.94,13.41
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,11.68,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,9.53,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,17.84,2.21
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,27.13,17.18
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,32.61,22.91
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,62.28,33.38
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,99.28,65.88
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,112.24,86.31
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,137.4,106.83
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,163.66,128.06
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,200.6,157.51
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,240.56,189.16
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,278.01,218.14
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,317.09,247.78
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,354.84,276.25
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,393.58,304.93
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,545.55,422.64
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,717.71,550.21
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,765.18,579.77
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,810.98,608.61
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,851.79,634.0
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,890.12,657.46
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,925.22,679.89
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,957.5,700.4
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,983.95,715.68
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,1007.19,728.88
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,1026.16,740.34
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,1041.67,749.68
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,1051.18,754.32
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,1057.11,756.82
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,1057.96,757.74
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,1055.2,756.53
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,1047.86,752.54
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,1036.94,746.39
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,1020.57,736.4
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,1000.77,724.31
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,976.21,709.58
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,948.49,692.76
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,915.48,673.35
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,879.7,651.92
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,839.72,626.17
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,797.5,598.65
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,750.92,568.92
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,702.74,537.1
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,650.97,499.27
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,598.41,459.85
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,542.31,417.49
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,485.84,373.39
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,427.26,326.18
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,370.09,278.53
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,311.1,228.33
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,253.07,178.13
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,196.2,129.59
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,144.3,87.04
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,94.6,51.58
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,52.54,29.49
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,32.32,22.1
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,25.86,15.15
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,12.59,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,14.47,0.13
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,28.82,18.56
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,37.71,27.3
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,65.47,38.38
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,106.96,63.44
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,155.89,100.28
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,171.79,124.97
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,159.35,123.88
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,225.06,173.47
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,309.24,238.2
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,345.02,266.29
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,379.76,292.49
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,482.29,369.95
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,600.46,456.44
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,652.47,491.27
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,703.81,524.92
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,751.51,555.72
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,794.38,582.05
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,838.69,609.0
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,881.64,634.67
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,915.74,655.1
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,947.09,673.75
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,974.16,689.66
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,998.08,703.61
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,1016.29,715.47
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,1031.12,725.37
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,1040.51,731.19
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,1046.39,734.9
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,1047.25,736.48
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,1044.59,736.0
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,1034.95,731.26
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,1021.94,724.5
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,1005.09,716.3
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,984.94,706.02
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,960.14,691.32
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,932.27,674.6
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,899.34,654.49
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,863.81,632.5
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,824.46,607.75
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,782.92,581.23
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,736.62,551.95
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,688.92,520.3
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,639.26,484.61
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,586.99,446.07
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,531.2,404.46
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,475.83,361.75
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,418.46,315.49
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,362.5,269.03
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,302.49,219.02
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,247.05,171.86
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,192.41,125.93
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,142.48,85.6
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,93.81,51.33
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,52.79,29.65
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,32.29,21.67
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,24.87,14.05
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,12.13,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,14.08,0.0
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,28.03,17.73
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,36.37,26.04
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,62.99,36.6
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,104.17,61.4
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,152.72,98.01
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,202.59,139.9
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,257.21,187.04
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,311.75,234.35
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,369.24,283.03
