Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,426.11,329.97
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,483.08,375.41
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,537.3,417.22
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,591.85,457.75
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,643.69,494.24
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,694.96,529.02
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,739.35,559.4
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,784.35,589.22
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,825.46,614.91
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,864.54,638.95
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,899.25,660.64
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,931.33,680.51
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,957.76,695.83
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,981.19,709.22
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,1000.05,721.11
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,1015.63,731.03
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,1025.88,736.23
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,1032.7,739.4
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,1034.08,740.71
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,1031.99,739.99
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,1022.49,734.69
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,1009.66,727.41
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,993.55,718.09
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,974.21,706.74
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,950.27,692.41
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,923.32,676.08
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,890.86,656.93
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,855.84,635.9
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,758.77,570.18
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,661.58,499.13
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,682.44,519.3
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,683.75,524.12
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,632.55,486.36
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,580.75,447.53
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,525.93,406.13
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,471.54,363.66
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,414.06,316.83
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,356.63,268.81
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,299.21,220.27
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,244.91,173.53
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,190.52,127.43
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,141.21,87.23
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,93.75,53.28
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,54.03,31.65
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,33.67,23.21
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,24.96,14.32
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,12.56,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,13.69,0.0
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,27.25,17.08
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,35.52,25.39
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,61.77,35.84
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,102.68,60.29
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,150.96,96.74
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,176.95,128.92
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,178.55,138.88
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,204.76,161.03
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,229.54,181.27
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,298.68,235.44
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,378.4,297.54
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,477.53,374.83
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,592.01,462.43
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,643.51,499.77
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,694.35,535.91
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,739.03,565.56
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,784.23,594.48
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,823.56,618.9
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,860.27,641.24
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,894.63,663.03
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,926.41,682.99
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,952.2,698.08
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,974.95,711.18
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,993.57,722.54
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,1008.97,731.9
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,1018.6,736.74
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,1024.83,739.55
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,1026.72,740.65
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,1025.21,739.73
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,941.38,685.98
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,841.49,614.18
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,920.72,675.07
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,976.48,711.7
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,952.05,696.28
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,924.63,679.59
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,892.58,660.64
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,857.91,639.78
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,818.01,613.89
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,776.12,586.42
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,733.49,559.21
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,686.32,527.13
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,634.64,489.3
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,582.49,450.15
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,527.02,408.07
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,472.05,365.02
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,413.54,318.01
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,357.9,271.76
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,300.85,223.3
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,246.93,176.66
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,191.95,129.96
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,142.37,89.42
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,95.21,55.27
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,55.76,33.36
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,33.72,23.35
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,24.97,14.37
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,12.56,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.31,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,27.4,17.21
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,34.23,24.35
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,60.18,34.41
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,102.08,59.34
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,151.21,96.58
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,190.6,135.51
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,218.96,164.75
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,286.43,217.89
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,372.35,286.76
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,428.26,333.39
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,485.59,379.64
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,540.27,422.46
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,595.15,463.98
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,646.7,501.72
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,695.69,536.52
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,742.49,568.46
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,787.77,598.51
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,831.93,626.62
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,874.72,653.42
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,909.32,674.0
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,941.11,692.56
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,968.01,708.28
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,991.75,721.93
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,1010.77,733.99
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,1026.38,743.96
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,1036.53,749.09
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,1043.11,752.08
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,1044.63,752.93
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,1042.55,751.66
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,1030.1,744.41
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,1014.32,735.17
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,998.58,725.56
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,979.54,713.86
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,954.47,698.7
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,926.42,681.56
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,894.64,662.77
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,860.24,642.04
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,820.38,616.15
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,778.45,588.6
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,732.83,559.0
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,687.67,528.37
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,635.88,490.44
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,583.55,451.13
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,528.57,409.53
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,473.97,366.79
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,416.66,320.55
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,359.37,272.87
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,301.49,223.57
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,246.67,175.99
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,191.88,129.08
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,141.98,87.95
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,93.74,52.92
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,53.04,30.5
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,32.33,22.15
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,24.93,14.3
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,12.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.44,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,25.57,15.59
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,31.57,22.01
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,57.11,31.37
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,75.27,48.27
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,68.23,52.53
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,82.54,64.5
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,96.95,76.3
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,127.65,101.19
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,159.51,126.67
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,189.27,150.09
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,221.81,175.42
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,279.13,220.11
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,344.12,269.86
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,431.61,337.12
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,533.58,413.4
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,660.5,509.77
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,793.14,603.72
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,831.96,627.4
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,867.86,649.65
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,902.31,671.6
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,934.04,691.6
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,960.61,707.24
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,984.03,720.81
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,1002.7,732.23
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,1018.05,741.59
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,1027.03,746.02
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,1032.51,748.35
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,1034.02,749.22
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,1032.05,748.0
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,1027.07,745.49
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,1018.49,740.79
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,1001.6,730.33
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,981.37,717.83
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,956.97,702.64
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,929.48,685.44
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,896.87,666.07
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,861.61,644.75
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,822.18,619.13
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,780.6,591.79
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,734.76,562.25
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,687.41,530.69
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,636.39,493.34
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,585.27,454.83
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,529.66,412.32
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,474.33,368.63
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,416.91,321.37
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,360.89,273.86
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,302.99,224.37
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,246.11,174.89
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,191.14,127.53
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,140.85,85.83
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,91.99,50.39
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,50.46,27.82
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,29.63,19.92
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,23.06,12.83
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,11.28,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,12.49,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,25.65,15.47
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,32.55,22.74
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,57.48,32.39
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,98.72,56.25
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,147.34,92.72
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,139.58,100.34
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,97.85,76.67
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,109.62,86.1
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,121.43,95.33
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,149.27,117.41
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,177.83,139.73
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,206.33,162.0
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,235.66,184.7
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,255.95,199.7
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,280.27,217.64
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,321.14,248.21
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,363.12,279.1
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,614.21,474.31
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,870.2,654.05
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,905.39,674.93
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,937.88,695.93
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,964.73,711.78
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,988.43,725.55
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,1007.88,737.99
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,1023.97,748.34
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,1034.13,754.97
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,1040.76,759.47
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,1043.34,761.49
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,1042.35,761.34
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,1033.88,756.47
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,1021.97,749.5
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,1006.58,739.93
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,987.8,728.22
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,964.29,713.44
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,937.61,696.57
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,905.7,677.48
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,871.03,656.34
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,832.48,631.37
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,791.59,604.51
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,745.65,574.61
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,698.13,542.64
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,647.32,505.09
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,596.23,466.24
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,540.05,423.21
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,484.07,378.82
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,425.91,330.56
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,369.05,281.94
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,310.41,231.38
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,252.78,180.84
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,195.88,131.55
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,143.9,88.22
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,94.45,52.23
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,52.64,29.56
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,31.5,21.61
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,25.02,14.4
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,12.22,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,12.54,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,25.74,15.5
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,31.72,22.08
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,55.21,30.84
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,91.89,61.77
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,104.6,80.78
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,128.8,100.78
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,154.06,121.51
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,180.99,143.4
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,208.68,165.51
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,245.51,194.42
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,286.74,226.29
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,342.8,269.35
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,404.06,315.56
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,441.21,342.37
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,478.65,368.97
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,626.88,482.24
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,779.94,591.16
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,821.33,616.16
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,860.66,640.54
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,895.15,662.72
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,926.96,683.09
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,953.55,699.75
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,977.06,714.4
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,996.42,727.26
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,1012.43,738.07
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,1022.03,743.9
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,1028.14,747.57
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,1029.24,749.11
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,1026.82,748.48
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,1017.48,743.88
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,1004.77,737.12
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,989.14,728.08
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,970.21,716.87
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,945.68,701.9
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,918.12,684.83
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,885.9,665.24
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,851.06,643.67
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,812.77,618.48
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,772.21,591.46
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,727.17,561.83
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,680.6,530.22
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,630.94,493.05
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,580.28,454.18
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,525.98,412.13
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,471.27,368.43
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,414.95,322.11
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,359.64,275.1
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,302.22,225.34
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,247.53,177.04
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,190.85,127.71
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,140.33,85.32
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,91.19,49.31
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,49.31,26.51
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,28.34,18.79
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,22.19,12.01
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,10.87,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,11.23,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,22.98,13.12
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,28.65,19.38
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,52.03,27.81
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,82.41,54.24
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,88.02,69.0
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,106.74,84.23
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,126.23,99.8
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,152.87,121.34
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,181.19,144.11
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,191.12,151.66
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,198.55,156.99
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,376.5,300.35
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,585.66,462.49
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,636.95,500.05
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,687.51,536.85
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,734.16,569.17
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,779.23,600.03
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,820.14,626.78
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,858.77,651.68
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,893.47,674.65
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,925.47,695.71
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,952.74,712.18
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,976.92,726.52
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,995.91,738.48
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,1011.53,748.29
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,1021.73,754.62
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,1028.41,758.77
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,1030.07,759.75
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,1028.17,758.54
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,1018.36,752.27
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,1005.19,743.92
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,989.55,733.67
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,970.6,721.32
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,946.47,704.55
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,919.24,685.79
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,887.86,666.83
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,853.8,645.88
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,814.92,620.15
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,773.81,592.65
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,728.23,562.76
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,681.16,531.0
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,631.2,493.87
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,580.33,455.02
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,526.19,413.31
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,471.68,369.87
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,414.67,322.46
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,358.84,274.58
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,301.39,225.27
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,246.73,177.28
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,190.15,127.87
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,139.77,85.44
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,90.85,49.43
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,49.24,26.65
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,28.38,18.89
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,22.23,12.04
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,10.9,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,9.95,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,20.28,10.73
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,25.2,16.28
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,47.66,23.92
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,92.12,49.33
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,141.01,85.91
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,176.78,126.22
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,190.55,146.63
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,211.41,165.8
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,227.08,179.51
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,273.9,216.5
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,325.3,256.63
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,439.07,346.65
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,576.9,453.44
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,627.45,489.61
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,677.11,524.02
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,723.29,554.38
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,767.86,583.11
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,807.87,608.22
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,845.53,631.42
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,879.65,653.6
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,911.07,673.91
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,937.82,690.15
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,961.44,704.32
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,979.85,716.08
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,994.91,725.78
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,1006.05,731.6
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,1013.72,735.27
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,1015.9,736.97
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,1014.54,736.53
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,1006.75,732.05
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,995.54,725.48
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,980.37,716.39
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,961.86,705.18
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,938.58,690.84
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,912.14,674.39
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,881.06,654.46
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,847.26,632.61
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,809.49,608.15
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,769.39,581.83
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,724.22,552.53
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,677.46,521.61
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,627.88,485.21
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,577.32,446.94
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,523.55,405.72
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,469.86,363.19
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,412.69,316.64
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,357.0,269.74
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,299.7,220.45
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,245.0,172.5
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,190.13,125.02
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,139.53,82.93
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,88.07,45.39
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,45.62,22.71
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,24.89,15.56
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,19.49,9.57
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,9.58,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,9.12,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,18.56,9.17
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,23.14,14.36
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,47.3,23.3
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,89.95,46.44
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,139.2,82.9
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,190.07,125.97
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,244.95,174.18
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,299.53,222.6
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,357.73,273.03
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,412.98,319.92
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,469.15,366.01
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,522.81,408.56
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,576.43,449.63
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,627.67,487.77
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,677.97,523.56
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,724.58,555.52
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,769.56,586.01
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,809.09,611.51
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,845.86,634.9
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,879.97,657.26
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,911.39,677.73
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,938.42,695.24
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,962.44,710.76
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,981.43,723.02
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,997.08,733.16
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,1008.23,740.83
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,1015.93,746.36
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,1018.15,748.41
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,1016.81,748.25
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,1009.99,744.59
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,999.68,738.71
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,985.33,729.92
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,967.57,718.93
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,944.94,704.95
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,919.06,688.74
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,889.31,670.87
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,856.66,650.83
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,819.84,626.45
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,780.48,600.16
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,737.59,571.92
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,692.77,541.85
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,643.95,506.6
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,593.85,468.78
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,540.25,426.81
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,486.3,383.12
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,428.93,334.63
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,371.25,284.55
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,312.84,233.26
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,256.68,182.98
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,199.09,132.33
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,145.97,87.49
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,94.64,49.71
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,47.83,24.0
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,26.3,16.98
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,21.42,11.16
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,10.51,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,10.05,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,20.46,10.64
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,25.39,16.42
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,47.52,23.73
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,94.03,49.73
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,145.19,87.77
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,197.96,132.64
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,255.15,183.13
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,312.12,233.95
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,371.59,285.79
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,430.25,335.0
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,488.89,382.31
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,544.9,426.58
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,600.9,469.23
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,653.86,508.17
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,705.91,544.55
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,754.23,576.06
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,800.82,605.81
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,842.71,631.85
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,882.11,655.88
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,917.81,678.86
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,950.66,699.88
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,978.62,716.68
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,1003.3,731.35
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,1022.64,744.02
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,1038.44,754.52
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,1049.65,761.11
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,1057.19,765.42
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,1059.02,766.88
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,1057.13,766.11
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,1048.19,759.79
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,1035.68,751.29
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,1020.0,741.6
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,1000.82,729.71
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,976.81,715.03
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,949.53,698.19
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,917.38,678.8
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,882.38,657.36
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,842.97,631.72
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,801.17,604.23
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,754.5,572.84
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,706.13,539.93
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,654.68,502.46
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,602.26,463.08
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,546.19,420.56
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,490.12,376.61
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,430.72,328.1
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,372.85,279.36
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,313.07,228.5
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,255.93,178.91
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,198.52,129.78
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,145.8,86.4
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,92.53,47.99
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,48.76,24.88
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,27.2,17.45
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,21.45,10.89
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,10.54,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,10.09,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,20.53,10.36
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,25.88,16.61
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,47.3,23.9
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,91.11,47.45
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,143.97,86.23
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,195.96,129.46
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,252.51,178.22
