Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,308.83,227.21
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,367.72,277.21
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,425.41,324.24
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,483.08,369.38
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,538.6,412.13
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,594.09,453.38
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,646.22,490.88
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,697.38,526.21
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,745.35,556.84
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,791.68,585.88
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,832.0,610.99
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,869.53,634.06
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,904.45,656.04
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,936.59,676.17
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,964.44,692.14
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,989.11,706.07
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,1008.5,718.11
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,1024.47,728.11
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,1035.46,735.68
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,1042.87,741.15
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,1044.68,742.69
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,1042.88,742.13
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,1036.93,738.63
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,1027.33,732.86
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,1012.25,725.67
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,993.69,716.29
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,969.87,702.48
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,942.84,686.52
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,910.91,668.2
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,876.14,647.78
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,837.0,622.88
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,795.49,596.1
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,749.48,566.77
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,701.75,535.73
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,650.74,498.71
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,598.68,459.72
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,542.82,417.59
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,486.98,374.0
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,428.7,327.02
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,371.73,279.45
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,312.45,228.86
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,255.81,179.52
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,198.45,130.18
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,145.5,86.32
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,92.09,47.64
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,48.03,24.31
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,26.37,16.77
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,20.58,10.09
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,10.12,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,9.7,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,19.69,9.59
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,25.09,16.07
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,46.11,23.34
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,92.17,48.68
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,143.12,86.27
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,195.71,130.95
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,252.58,181.18
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,309.59,232.01
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,369.28,284.08
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,428.0,333.41
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,486.6,380.75
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,543.04,425.27
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,599.54,468.15
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,652.61,507.14
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,704.71,543.79
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,753.46,575.32
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,800.59,605.08
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,843.6,631.46
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,884.39,655.88
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,920.17,678.36
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,953.1,698.85
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,981.14,714.68
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,1005.91,728.34
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,1025.32,740.53
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,1041.19,750.58
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,1051.97,756.04
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,1059.08,759.29
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,1060.97,760.88
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,1059.14,760.27
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,1049.29,755.2
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,1035.91,747.97
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,1019.86,738.63
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,1000.36,727.1
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,976.06,712.86
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,948.54,696.43
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,915.76,675.71
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,880.2,653.05
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,839.82,627.25
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,797.15,599.61
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,750.72,569.88
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,702.7,538.5
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,651.04,500.7
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,598.48,461.24
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,542.56,418.82
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,486.57,374.93
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,427.64,326.79
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,369.99,278.26
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,310.68,227.79
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,254.19,178.79
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,195.55,128.68
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,143.31,85.62
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,92.72,49.27
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,49.78,26.37
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,28.19,18.3
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,21.55,10.69
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,12.39,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,20.7,10.08
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,26.93,17.52
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,47.61,25.1
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,90.82,48.03
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,141.49,84.82
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,195.89,129.68
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,252.99,178.25
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,310.08,227.35
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,369.94,277.33
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,427.52,323.49
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,486.72,368.77
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,542.97,410.62
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,599.29,450.73
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,652.33,486.51
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,704.5,520.05
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,753.33,550.26
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,800.49,578.91
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,840.41,601.31
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,877.21,621.45
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,912.59,643.8
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,945.22,664.41
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,973.55,681.82
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,998.73,697.26
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,1018.21,709.87
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,1034.26,720.52
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,1044.81,726.48
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,1051.79,730.37
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,1053.66,732.73
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,1051.9,733.0
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,1046.49,730.25
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,1037.41,725.25
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,1021.36,718.33
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,1001.84,709.24
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,977.05,695.31
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,949.06,679.25
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,916.71,659.85
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,881.54,638.47
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,841.61,613.74
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,799.38,587.21
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,752.38,558.19
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,703.78,527.51
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,652.22,490.88
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,599.79,452.57
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,543.58,411.04
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,486.83,367.66
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,427.63,320.3
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,369.77,272.59
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,310.95,224.0
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,254.96,176.62
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,195.73,126.85
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,143.0,84.07
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,92.46,48.33
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,49.63,25.87
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,28.26,18.02
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,21.62,10.39
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,12.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,11.91,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,19.86,9.12
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,25.69,16.35
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,45.73,23.45
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,89.86,46.49
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,143.43,85.32
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,196.6,128.94
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,254.48,177.93
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,312.14,227.46
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,372.43,277.92
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,430.55,324.6
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,490.23,370.46
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,546.88,412.98
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,603.53,453.85
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,657.16,491.59
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,709.88,527.23
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,758.37,557.43
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,805.13,586.02
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,847.59,610.87
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,887.6,633.8
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,924.01,654.8
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,957.55,673.85
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,985.18,689.86
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,1009.53,703.88
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,1030.03,717.02
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,1046.99,728.1
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,1057.84,735.58
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,1065.0,740.97
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,1067.46,742.98
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,1066.19,742.86
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,1056.82,738.54
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,1043.88,732.11
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,1027.78,723.21
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,1008.19,712.19
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,983.32,697.85
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,955.22,681.44
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,922.74,663.04
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,887.43,642.64
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,846.93,617.71
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,804.15,590.96
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,756.99,561.7
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,708.22,530.78
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,655.98,494.63
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,602.86,456.68
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,546.73,415.18
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,490.03,371.79
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,430.44,324.71
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,372.25,277.08
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,312.5,227.43
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,255.7,179.05
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,196.52,128.97
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,144.07,86.12
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,93.14,49.78
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,50.2,26.93
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,29.24,19.04
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,22.66,11.07
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,12.87,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,21.84,10.34
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,28.93,19.27
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,48.35,27.17
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,90.48,49.7
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,140.66,86.23
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,128.08,90.16
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,79.72,61.61
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,95.95,74.86
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,112.27,87.89
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,142.86,112.05
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,174.21,136.3
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,232.41,181.69
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,292.36,227.48
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,345.51,267.36
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,406.57,312.39
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,595.5,457.45
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,800.13,601.92
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,842.82,626.94
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,883.18,651.63
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,919.1,673.15
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,952.24,692.7
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,980.96,709.3
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,1006.52,723.84
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,1026.35,736.2
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,1042.69,746.48
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,1053.95,752.19
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,1061.57,755.76
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,1064.03,757.16
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,1062.79,756.41
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,1053.45,750.74
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,1040.56,743.01
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,1024.56,733.44
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,1005.09,721.75
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,894.2,650.91
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,775.4,567.21
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,749.23,552.58
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,720.78,535.4
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,686.92,512.76
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,651.79,488.95
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,689.68,521.14
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,702.54,534.48
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,649.4,495.72
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,596.73,456.72
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,540.18,414.41
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,483.93,370.9
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,424.35,323.53
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,366.63,276.05
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,306.1,225.17
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,250.09,176.99
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,193.37,128.94
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,142.15,87.13
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,93.16,52.03
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,52.46,29.98
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,31.63,21.22
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,22.77,11.03
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,13.82,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,12.87,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,21.94,9.95
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,29.02,19.21
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,47.5,26.88
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,89.08,49.05
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,138.8,85.01
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,134.78,95.58
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,95.98,74.84
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,116.44,91.36
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,137.23,107.75
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,187.06,146.75
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,239.87,187.25
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,282.56,219.58
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,327.73,253.3
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,394.46,303.0
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,462.55,352.55
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,537.07,407.2
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,612.34,461.4
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,744.61,557.92
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,875.38,644.48
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,911.45,665.61
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,944.77,685.8
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,972.34,702.22
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,996.71,716.6
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,1016.79,729.14
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,1033.44,739.62
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,1044.6,747.35
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,1052.17,752.96
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,1054.61,754.36
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,1053.41,753.63
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,1046.58,750.06
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,1036.15,744.34
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,1020.69,735.0
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,1001.76,723.56
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,978.35,709.77
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,951.6,693.8
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,919.2,674.95
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,883.97,654.07
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,844.98,629.19
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,803.5,602.4
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,757.07,573.01
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,708.97,541.95
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,657.3,504.8
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,604.56,465.68
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,548.23,423.3
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,491.82,379.34
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,432.05,330.61
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,373.44,281.3
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,313.7,230.92
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,256.77,181.68
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,198.71,131.72
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,143.5,86.01
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,92.09,48.84
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,48.59,25.72
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,28.03,18.13
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,21.86,10.07
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,12.39,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,21.09,8.92
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,27.29,17.76
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,45.12,24.73
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,87.67,46.91
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,138.15,83.53
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,128.74,90.44
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,82.43,63.92
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,100.51,78.7
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,118.71,93.27
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,150.41,118.56
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,183.17,144.31
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,179.35,140.51
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,174.87,136.22
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,204.77,159.32
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,235.33,182.57
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,386.43,300.73
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,544.86,419.63
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,581.81,444.74
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,618.96,470.3
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,783.64,595.55
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,944.48,705.79
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,971.8,720.91
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,995.86,734.96
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,1015.06,747.27
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,1030.8,757.42
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,1041.0,764.46
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,1047.59,769.3
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,1049.55,770.85
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,1047.87,770.17
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,1039.12,764.99
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,1026.85,757.62
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,1011.04,749.46
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,991.8,739.03
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,967.68,723.9
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,940.31,706.56
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,908.25,685.94
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,873.4,663.29
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,833.93,637.23
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,792.03,609.21
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,746.14,579.11
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,698.61,547.31
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,646.91,508.75
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,594.26,468.45
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,538.71,425.24
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,483.1,380.52
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,424.22,331.85
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,366.63,282.6
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,307.87,231.14
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,251.94,181.25
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,192.83,129.6
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,140.44,85.56
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,90.2,48.74
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,47.89,25.95
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,27.63,18.0
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,20.97,9.26
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,12.39,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,11.44,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,19.27,7.16
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,25.11,15.84
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,42.05,22.39
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,84.13,43.99
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,135.83,81.66
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,145.29,103.9
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,120.7,95.28
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,139.94,111.07
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,159.53,126.9
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,178.78,142.01
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,198.27,157.08
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,243.7,192.7
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,289.73,228.19
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,363.67,285.31
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,439.35,342.55
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,606.82,473.56
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,781.32,600.67
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,822.64,625.98
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,861.49,650.23
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,896.96,673.19
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,929.7,694.18
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,957.68,710.91
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,982.5,725.51
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,1002.09,737.69
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,1018.25,747.71
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,1028.89,753.18
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,1035.96,756.46
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,1038.43,758.35
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,1037.26,758.04
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,1031.87,755.11
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,1022.8,749.89
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,1007.26,740.17
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,988.23,728.27
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,965.14,713.73
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,938.67,696.97
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,906.96,677.97
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,872.35,656.85
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,833.46,631.32
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,792.03,603.81
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,745.97,572.76
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,698.14,540.07
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,647.45,503.28
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,595.52,463.8
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,539.86,421.13
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,484.09,376.86
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,425.74,329.1
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,368.27,280.34
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,307.83,227.88
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,250.88,177.32
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,193.42,126.92
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,140.22,82.14
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,88.68,44.67
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,44.5,21.88
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,24.38,15.05
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,17.32,6.26
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,10.48,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,17.5,5.49
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,22.55,13.69
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,41.23,21.47
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,85.0,43.36
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,136.35,80.56
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,189.52,125.51
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,247.35,176.68
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,273.28,208.46
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,273.66,215.21
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,324.22,255.92
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,382.36,301.58
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,479.36,378.15
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,593.99,467.01
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,647.03,506.16
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,698.89,543.05
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,747.07,575.89
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,793.49,607.07
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,834.72,633.06
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,873.26,656.88
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,909.01,679.84
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,941.92,700.77
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,969.2,718.29
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,993.11,733.64
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,1012.5,745.64
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,1028.39,755.44
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,1039.2,762.5
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,1046.38,767.35
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,1048.39,768.53
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,1046.72,767.47
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,1037.02,760.32
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,1023.81,751.04
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,1008.45,741.5
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,989.65,729.78
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,967.21,714.71
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,941.36,697.42
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,908.52,676.77
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,872.86,654.09
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,834.25,629.19
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,793.08,602.25
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,746.68,572.4
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,698.61,540.83
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,647.43,503.51
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,595.04,463.82
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,538.9,420.76
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,482.78,376.2
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,425.02,328.18
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,366.94,278.46
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,307.61,227.12
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,250.91,177.05
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,193.73,127.09
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,140.56,82.47
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,88.98,45.25
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,44.9,22.57
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,22.89,13.75
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,17.39,5.93
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,10.01,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,16.65,4.34
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,23.69,14.61
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,39.85,20.58
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,83.84,42.34
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,135.46,79.61
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,188.98,124.55
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,247.22,175.6
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,304.64,226.95
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,365.71,280.23
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,423.41,329.5
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,482.23,377.87
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,538.89,422.82
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,595.5,466.01
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,649.35,504.63
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,702.29,540.29
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,751.13,571.9
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,798.17,601.69
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,839.68,627.64
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,878.06,651.2
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,914.39,672.72
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,947.9,692.17
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,975.95,708.41
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,1000.8,722.57
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,1020.92,735.17
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,1037.5,745.63
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,1049.45,753.79
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,1057.72,759.76
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,1059.78,761.43
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,1058.08,760.88
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,1052.12,756.26
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,1042.42,749.41
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,1026.58,741.69
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,1007.16,731.71
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,982.76,717.44
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,954.99,700.9
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,922.74,680.93
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,887.53,658.84
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,847.79,633.48
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,805.56,606.15
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,758.83,576.25
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,710.3,544.57
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,658.39,507.45
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,605.36,467.65
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,548.74,424.65
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,492.04,380.04
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,432.5,331.75
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,373.84,282.41
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,312.43,229.56
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,254.57,178.62
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,195.83,127.57
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,141.5,82.25
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,89.44,44.93
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,44.95,22.46
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,25.05,15.45
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,17.48,5.47
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
