Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,10.01,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,16.75,3.61
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,24.29,14.97
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,40.39,21.22
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,84.56,42.74
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,136.46,79.99
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,189.88,124.93
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,248.07,176.32
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,305.68,228.07
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,366.84,281.74
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,425.04,331.1
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,484.4,379.44
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,541.12,424.66
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,597.73,468.11
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,651.52,507.95
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,704.34,544.95
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,753.37,577.09
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,800.59,607.4
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,843.28,634.1
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,883.34,658.65
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,919.82,682.2
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,953.4,703.75
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,982.4,720.82
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,1008.14,735.72
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,1028.58,749.08
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,1045.42,760.22
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,1057.08,766.63
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,1064.98,770.74
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,1067.58,772.69
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,1066.36,772.34
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,1058.05,767.94
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,1046.07,761.29
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,1030.72,753.28
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,1011.77,742.97
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,988.18,728.51
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,961.12,711.73
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,928.73,691.04
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,893.36,668.25
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,853.92,642.54
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,811.78,614.75
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,764.64,584.11
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,715.66,551.7
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,663.55,514.11
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,610.1,473.63
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,552.78,429.73
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,495.35,384.23
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,435.57,335.39
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,376.64,285.5
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,315.77,232.74
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,255.81,179.82
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,196.56,128.12
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,141.82,82.33
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,89.04,44.44
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,43.9,21.73
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,24.16,14.72
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,18.12,5.35
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.53,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,15.89,2.34
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,23.89,14.61
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,39.85,21.18
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,83.96,42.39
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,136.12,79.55
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,190.68,124.93
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,250.1,176.5
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,308.37,228.1
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,370.34,281.6
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,430.12,331.24
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,491.11,379.72
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,548.79,424.69
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,606.43,467.94
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,660.89,506.36
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,714.31,541.94
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,764.09,573.44
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,812.07,603.14
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,854.66,629.2
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,894.39,653.11
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,930.58,674.48
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,963.83,693.8
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,992.51,710.11
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,1017.87,724.3
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,1038.34,737.49
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,1055.2,748.55
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,1065.88,754.37
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,1072.79,757.98
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,1074.89,760.24
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,1073.18,760.25
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,1065.23,756.47
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,1053.56,750.45
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,1038.16,741.68
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,1019.15,730.69
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,993.27,715.71
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,964.09,698.54
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,931.34,678.21
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,895.64,655.85
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,855.14,630.41
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,812.24,603.09
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,764.32,572.87
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,714.67,540.93
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,661.61,503.09
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,607.63,463.07
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,550.31,420.25
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,493.02,375.92
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,432.94,327.9
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,374.25,279.31
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,312.95,227.87
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,254.54,177.66
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,195.75,127.47
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,140.2,82.04
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,88.15,45.25
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,44.36,22.96
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,25.37,15.44
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,18.58,4.78
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,10.96,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,10.01,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,16.92,1.66
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,22.88,13.41
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,37.41,19.5
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,83.05,42.16
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,134.53,78.15
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,187.8,121.44
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,246.19,170.97
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,304.04,221.01
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,364.79,272.36
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,424.3,320.7
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,484.21,367.39
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,541.68,410.6
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,599.22,452.1
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,653.46,489.7
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,706.8,524.91
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,755.9,555.65
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,803.25,584.74
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,846.99,611.53
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,888.36,636.51
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,924.44,658.7
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,957.58,678.99
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,985.76,695.82
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,1010.6,710.56
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,1030.97,723.49
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,1047.76,734.32
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,1058.43,739.97
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,1065.33,743.44
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,1067.92,745.4
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,1066.73,745.18
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,1058.37,740.67
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,1046.35,734.04
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,1030.58,726.64
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,1011.24,717.03
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,986.05,702.24
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,957.59,685.35
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,924.67,665.16
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,888.86,643.0
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,849.14,618.4
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,807.01,591.92
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,759.48,562.35
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,710.25,531.09
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,657.32,494.84
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,603.52,456.43
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,546.74,414.21
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,489.97,370.54
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,429.35,322.58
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,370.11,274.05
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,309.67,223.76
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,252.23,174.82
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,193.81,125.43
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,138.62,80.71
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,86.87,44.51
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,43.59,22.61
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,25.46,15.33
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,18.69,3.91
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,10.01,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,17.01,0.44
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,24.33,14.6
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,39.06,21.68
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,80.97,42.03
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,131.55,77.38
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,185.94,121.69
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,243.77,170.87
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,301.25,220.46
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,361.9,271.48
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,420.57,319.05
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,480.77,365.8
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,537.84,409.1
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,595.04,450.82
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,649.41,488.52
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,703.04,524.23
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,752.76,555.4
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,800.84,584.99
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,844.01,610.34
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,884.87,633.85
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,921.53,657.02
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,955.33,678.34
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,984.13,695.15
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,1009.68,709.95
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,1029.92,722.27
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,1046.6,732.54
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,1058.17,738.97
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,1066.01,743.24
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,1067.59,745.29
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,1065.41,745.17
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,1057.51,741.64
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,1045.94,735.92
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,1029.7,726.84
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,1009.93,715.6
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,984.32,701.15
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,955.48,684.53
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,922.66,666.17
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,886.97,645.7
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,846.04,620.2
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,802.81,592.86
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,755.65,563.36
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,706.85,532.2
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,653.4,494.13
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,599.15,454.23
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,542.22,411.85
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,485.47,368.14
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,425.17,320.37
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,366.33,272.08
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,305.87,221.77
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,248.5,172.85
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,188.85,122.43
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,136.1,79.63
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,85.22,44.01
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,42.87,22.6
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,25.09,15.03
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,17.82,2.46
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,10.01,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,17.11,0.0
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,24.91,15.15
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,39.41,22.68
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,80.56,42.78
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,130.6,78.06
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,134.62,95.25
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,102.25,80.06
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,125.18,98.46
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,149.14,117.38
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,182.25,143.33
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,216.21,169.56
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,262.07,204.79
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,310.79,241.58
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,408.7,315.61
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,518.98,395.95
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,655.88,497.0
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,798.43,594.71
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,840.79,619.66
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,880.52,643.61
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,917.03,664.63
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,950.76,683.64
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,978.83,699.58
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,1003.6,713.44
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,1023.43,725.68
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,1039.79,735.89
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,1051.14,741.65
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,1058.84,745.29
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,1060.87,746.39
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,1059.22,745.41
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,1052.9,740.9
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,1042.91,734.27
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,1026.89,725.48
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,1007.39,714.58
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,982.97,700.61
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,955.26,684.52
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,922.32,665.83
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,886.58,645.15
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,847.0,620.87
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,804.92,594.62
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,757.51,564.83
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,708.47,533.4
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,656.05,496.2
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,602.51,457.12
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,545.57,415.11
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,487.85,370.97
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,428.04,322.99
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,369.31,274.3
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,308.45,223.72
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,250.67,174.5
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,192.23,124.91
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,136.74,79.73
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,84.99,43.54
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,41.84,21.93
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,24.29,14.34
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,16.97,0.86
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,9.05,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,15.29,0.0
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,23.63,13.82
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,38.24,21.64
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,79.77,41.42
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,130.12,76.28
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,183.22,119.1
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,243.27,169.41
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,300.6,217.96
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,361.19,267.87
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,420.43,315.12
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,481.18,361.46
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,538.65,403.83
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,595.49,443.93
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,650.07,480.39
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,703.84,514.8
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,753.19,545.09
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,800.96,573.77
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,844.69,599.07
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,886.06,622.53
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,922.46,643.09
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,956.03,661.8
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,984.7,678.32
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,1010.15,692.9
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,1030.31,705.79
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,1046.94,716.68
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,1058.4,723.14
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,1066.19,727.53
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,1068.26,730.1
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,1066.58,730.56
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,1056.78,724.76
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,1043.4,716.9
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,1027.36,709.81
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,1007.82,700.58
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,983.36,687.4
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,955.61,672.06
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,922.12,652.05
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,885.82,630.17
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,845.48,605.9
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,802.74,579.76
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,755.03,550.75
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,705.74,520.08
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,653.16,484.66
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,600.73,448.05
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,542.86,405.85
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,485.26,362.38
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,425.28,315.74
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,366.68,268.48
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,305.89,218.68
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,246.69,169.14
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,188.5,120.62
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,135.46,78.21
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,84.3,43.07
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,41.91,22.11
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,24.4,14.06
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,16.12,0.0
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,8.58,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,14.16,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,25.27,14.89
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,40.56,24.93
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,76.94,44.3
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,122.98,76.65
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,170.7,114.81
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,224.3,159.44
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,277.55,204.55
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,334.61,251.95
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,389.58,296.26
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,446.78,340.71
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,501.63,382.34
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,557.35,423.12
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,609.35,459.38
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,661.15,494.26
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,708.86,526.26
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,755.43,555.43
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,791.49,576.05
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,824.1,594.18
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,859.74,615.27
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,893.13,634.69
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,922.0,651.13
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,948.27,665.9
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,967.96,677.95
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,984.58,688.23
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,996.94,694.59
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,1006.07,699.08
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,1008.44,700.98
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,1007.43,700.98
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,996.12,695.34
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,991.01,693.64
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,976.04,685.29
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,957.89,675.05
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,935.49,662.61
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,909.95,648.1
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,877.68,629.64
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,848.06,612.78
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,809.65,590.23
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,768.86,565.75
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,722.2,536.29
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,674.25,504.49
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,623.66,468.65
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,572.02,431.07
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,515.86,389.78
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,460.32,347.52
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,403.39,302.76
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,346.32,256.35
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,287.92,208.22
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,232.96,161.9
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,177.92,115.65
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,127.7,75.16
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,79.69,41.98
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,40.42,22.13
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,24.01,13.76
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,15.25,0.0
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,12.87,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,23.3,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,25.31,14.9
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,34.42,19.35
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,74.19,38.44
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,122.66,72.21
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,163.8,112.45
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,191.78,142.04
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,239.83,181.58
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,292.45,224.15
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,368.46,282.97
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,461.0,353.78
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,517.39,396.98
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,573.24,438.44
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,625.69,476.01
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,677.45,511.83
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,725.69,542.73
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,772.41,572.09
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,815.1,597.66
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,855.68,621.47
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,890.83,642.18
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,923.23,661.0
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,950.83,677.24
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,975.26,691.48
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,994.42,703.29
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,1010.15,713.07
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,1020.36,718.67
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,1026.99,722.15
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,1028.97,723.8
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,1027.33,723.34
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,1016.27,717.15
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,1001.8,708.96
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,985.75,700.8
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,966.38,690.55
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,942.29,676.36
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,915.09,660.15
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,882.29,641.11
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,846.86,620.15
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,807.65,595.55
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,766.26,569.19
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,720.34,539.91
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,672.97,508.95
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,623.38,473.21
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,570.98,434.53
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,515.2,392.99
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,459.84,350.31
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,401.81,304.14
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,345.41,257.69
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,286.05,208.23
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,231.15,161.37
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,175.69,114.49
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,125.67,74.06
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,77.62,40.56
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,38.24,20.72
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,22.73,12.63
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,14.4,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,8.1,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,13.41,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,23.43,13.21
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,36.9,22.22
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,73.62,40.95
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,119.19,72.83
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,167.26,111.92
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,220.8,157.51
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,274.55,203.96
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,332.06,252.71
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,387.2,298.05
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,444.1,343.05
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,499.83,386.19
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,555.66,427.92
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,607.37,464.67
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,658.66,499.88
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,706.43,532.14
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,753.02,561.84
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,793.29,586.84
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,835.99,613.18
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,871.45,634.41
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,904.39,653.88
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,932.65,670.22
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,958.02,684.67
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,977.96,697.08
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,994.64,707.53
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,1005.93,713.29
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,1013.8,717.04
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,1015.72,718.63
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,1014.12,718.18
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,1008.96,715.63
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,1000.26,710.98
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,984.69,701.61
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,965.79,690.24
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,942.52,676.58
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,916.05,660.83
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,883.56,641.99
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,848.38,621.22
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,809.99,596.86
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,769.22,570.67
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,722.87,541.45
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,675.06,510.62
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,624.5,475.2
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,572.97,437.91
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,518.0,396.59
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,462.31,353.34
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,404.18,306.77
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,347.33,259.62
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,288.87,210.15
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,233.57,162.41
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,176.32,113.86
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,125.6,72.69
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,76.75,38.91
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,36.49,19.36
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,21.5,11.55
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,13.57,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,7.63,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,12.81,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,20.79,10.97
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,33.02,18.67
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,73.33,37.7
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,122.62,71.95
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,166.79,113.51
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,198.31,145.2
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,244.55,184.9
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,292.07,224.75
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,370.3,285.8
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,465.24,359.07
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,472.21,364.67
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,447.15,344.5
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,561.61,431.92
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,684.99,522.76
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,733.86,554.15
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,781.17,584.64
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,825.19,612.51
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,867.28,638.79
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,903.11,660.25
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,936.12,679.73
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,964.31,696.46
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,989.22,711.09
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,1008.74,723.25
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,1024.74,733.29
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,1035.63,740.22
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,1042.85,745.0
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,1044.36,745.82
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,1042.15,744.46
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,1034.79,740.48
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,1023.81,734.33
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,1007.68,725.54
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,988.07,714.58
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,963.56,699.54
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,935.78,682.4
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,903.19,661.67
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,867.77,639.02
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,828.27,613.87
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,786.35,586.86
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,739.64,557.07
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,691.25,525.63
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,639.74,489.77
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,587.14,451.52
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,530.68,409.02
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,474.31,365.01
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,415.36,317.42
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,357.37,268.85
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,297.34,217.42
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,240.23,167.48
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,182.61,117.89
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,129.86,74.6
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,78.71,39.14
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,34.03,17.39
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,19.82,10.16
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,12.76,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
