Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,7.15,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,11.97,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,18.64,9.14
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,31.83,21.95
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,74.05,36.65
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,125.15,72.14
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,126.18,87.73
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,89.65,69.96
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,117.67,92.77
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,146.89,116.15
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,173.97,137.45
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,204.39,161.12
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,319.26,251.74
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,453.31,354.09
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,570.68,443.22
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,697.14,536.02
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,746.66,567.05
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,794.49,597.02
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,836.9,622.13
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,876.57,645.04
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,912.86,667.99
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,946.27,689.0
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,973.93,704.91
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,998.21,718.66
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,1018.4,731.28
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,1035.05,741.77
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,1045.61,747.1
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,1052.43,750.23
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,1054.45,751.98
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,1052.71,751.53
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,1043.32,744.96
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,1030.32,736.27
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,1014.13,728.56
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,994.44,718.63
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,969.84,704.11
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,941.96,687.43
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,908.82,668.52
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,872.86,647.5
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,832.74,622.12
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,790.19,594.79
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,742.64,564.7
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,693.49,532.87
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,641.3,495.18
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,588.12,455.36
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,530.92,411.9
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,474.08,367.15
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,414.48,318.69
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,356.11,269.49
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,295.46,217.69
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,237.99,167.5
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,180.48,117.76
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,126.52,73.36
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,75.8,37.97
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,33.98,18.09
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,20.38,10.45
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,12.85,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,7.15,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,14.3,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,19.62,9.65
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,30.84,21.06
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,71.87,36.08
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,121.92,70.8
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,144.88,102.48
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,134.35,104.87
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,145.2,114.54
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,152.27,120.45
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,198.56,157.18
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,247.6,195.57
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,302.79,238.23
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,359.27,281.11
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,515.06,402.04
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,691.2,531.77
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,740.84,563.01
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,788.91,593.76
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,831.26,620.16
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,870.95,644.5
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,907.76,667.99
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,941.79,689.56
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,970.46,706.23
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,995.9,720.81
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,1016.52,733.74
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,1033.61,744.55
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,1045.1,750.45
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,1052.88,754.14
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,1054.88,755.81
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,1053.11,755.28
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,1044.71,750.69
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,1032.68,743.93
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,1016.43,734.56
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,996.65,723.0
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,971.49,707.95
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,943.07,690.76
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,909.32,670.89
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,872.75,648.95
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,832.64,623.45
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,790.14,596.01
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,742.52,565.73
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,693.29,533.71
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,640.59,495.64
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,587.03,455.5
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,529.91,412.72
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,473.2,368.51
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,413.13,319.34
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,354.57,269.71
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,294.16,217.42
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,237.01,167.03
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,177.72,116.0
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,125.57,73.29
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,75.19,38.36
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,34.05,18.81
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,20.95,10.69
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,12.96,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,7.63,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,15.25,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,21.6,10.93
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,33.03,22.99
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,73.23,38.48
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,123.32,73.27
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,119.52,83.48
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,79.67,61.66
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,104.87,82.39
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,130.53,103.08
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,152.55,120.43
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,175.28,138.15
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,214.81,169.03
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,253.92,199.04
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,297.79,232.33
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,343.6,266.48
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,381.8,294.23
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,421.14,322.37
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,652.35,498.8
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,884.15,657.7
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,921.29,677.61
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,955.61,697.39
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,984.53,714.1
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,1010.18,728.7
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,1030.97,741.07
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,1048.19,751.28
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,1059.76,757.2
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,1067.58,760.91
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,1069.58,762.01
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,1067.77,760.92
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,1056.87,752.81
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,1042.37,742.67
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,1025.6,733.28
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,1005.32,721.7
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,979.22,705.02
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,949.91,686.3
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,916.28,667.39
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,879.88,646.4
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,838.24,620.35
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,794.37,592.48
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,745.93,561.87
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,696.02,529.49
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,643.93,492.03
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,588.99,451.44
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,530.83,407.85
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,473.15,363.05
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,412.11,313.61
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,353.11,264.29
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,291.03,212.39
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,233.72,163.35
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,175.83,114.58
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,124.39,73.39
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,75.45,40.07
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,36.6,21.4
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,22.98,11.73
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,15.25,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,13.34,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,21.7,10.54
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,34.32,23.87
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,72.43,39.29
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,120.75,72.42
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,141.28,99.9
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,132.61,102.11
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,154.68,120.25
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,176.29,137.37
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,208.01,161.56
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,241.15,186.24
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,295.2,226.87
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,350.13,267.29
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,427.12,323.31
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,506.99,379.85
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,645.89,480.76
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,789.84,578.09
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,834.6,605.28
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,877.36,632.1
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,913.99,654.1
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,947.85,674.26
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,976.87,692.02
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,1002.69,707.75
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,1023.18,721.62
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,1040.16,733.42
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,1051.55,740.36
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,1059.25,745.1
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,1061.69,749.11
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,1060.39,750.94
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,1053.82,748.59
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,1043.51,743.94
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,1026.58,735.67
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,1006.1,725.18
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,980.82,710.54
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,952.31,693.71
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,918.86,674.5
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,882.58,653.18
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,841.0,626.99
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,797.12,598.88
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,749.49,568.4
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,700.28,536.2
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,646.62,498.13
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,593.36,459.03
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,534.66,414.38
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,476.36,368.47
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,415.62,319.15
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,356.46,269.39
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,294.94,217.0
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,235.55,165.47
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,176.97,115.29
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,124.34,72.55
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,74.01,38.16
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,33.6,22.98
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,21.24,10.07
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,14.3,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,13.34,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,20.87,9.6
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,32.44,22.36
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,71.99,38.46
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,121.81,73.01
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,112.24,77.87
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,67.8,51.73
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,78.53,60.56
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,89.3,69.21
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,105.7,82.35
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,122.19,95.35
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,145.01,113.31
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,168.17,131.29
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,182.62,142.15
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,197.3,153.11
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,238.15,184.87
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,279.91,216.91
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,316.32,244.01
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,347.15,266.57
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,524.07,402.52
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,711.01,539.13
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,862.49,650.86
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,999.27,741.32
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,1018.77,752.53
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,1034.71,762.44
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,1044.52,768.82
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,1050.64,772.95
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,1051.54,773.42
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,1048.72,771.63
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,1038.79,765.31
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,1025.3,756.81
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,1009.19,748.14
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,989.62,737.21
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,964.63,721.25
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,936.4,703.12
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,902.97,681.42
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,866.79,657.73
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,827.0,631.61
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,784.82,603.55
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,736.44,571.6
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,686.58,537.9
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,634.16,499.54
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,582.02,460.12
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,524.05,414.92
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,466.52,368.5
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,406.72,318.12
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,348.36,267.44
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,288.34,215.33
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,230.39,164.1
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,172.44,113.6
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,120.17,70.46
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,70.3,35.94
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,30.21,20.32
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,19.02,8.07
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,12.39,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,12.39,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,21.0,9.18
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,33.09,22.86
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,71.64,39.03
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,120.56,72.93
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,100.37,68.51
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,46.46,33.92
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,56.26,42.18
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,66.07,50.31
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,85.67,66.39
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,105.35,82.25
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,113.86,88.74
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,122.4,95.2
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,149.26,116.37
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,176.48,137.46
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,267.94,208.96
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,359.24,277.93
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,400.38,307.61
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,442.62,337.87
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,520.34,395.05
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,592.5,446.95
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,695.31,520.85
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,802.37,594.98
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,924.56,682.51
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,1032.79,751.65
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,1044.4,756.71
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,1052.41,760.64
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,1054.27,762.28
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,1052.45,761.76
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,1044.43,756.53
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,1032.79,749.09
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,1016.14,739.44
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,996.05,727.63
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,968.95,711.27
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,938.87,692.91
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,904.41,671.5
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,867.3,648.15
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,824.7,621.12
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,784.12,595.09
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,734.75,563.06
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,684.16,528.65
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,629.29,488.23
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,574.32,446.67
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,515.95,402.18
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,457.88,356.42
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,397.33,307.31
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,339.42,258.77
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,279.57,207.68
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,223.98,159.49
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,167.61,112.06
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,118.58,72.98
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,71.77,40.89
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,34.27,23.49
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,21.2,8.86
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,11.44,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,11.44,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,20.82,8.45
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,33.4,23.06
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,71.07,40.55
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,118.23,73.34
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,101.25,70.35
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,53.93,40.23
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,72.07,55.4
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,90.24,70.28
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,99.2,77.3
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,108.17,84.24
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,118.1,91.87
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,128.07,99.44
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,146.28,113.56
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,164.67,127.64
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,186.13,144.03
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,207.93,160.5
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,211.18,162.36
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,214.43,164.3
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,267.89,205.18
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,322.16,245.88
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,408.34,309.71
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,487.52,366.72
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,774.4,581.7
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,1031.01,752.69
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,1042.19,755.94
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,1049.72,759.52
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,1051.05,760.23
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,1048.68,758.77
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,1038.75,753.16
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,1025.3,745.44
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,1008.26,735.48
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,987.81,723.36
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,962.62,708.14
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,934.28,690.81
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,900.3,670.93
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,863.67,649.01
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,822.33,622.62
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,778.86,594.36
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,734.06,565.58
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,684.17,531.79
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,630.74,492.49
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,576.77,451.6
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,518.54,406.96
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,461.03,361.25
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,399.76,311.03
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,341.22,261.35
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,280.75,209.04
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,224.31,159.5
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,167.38,110.92
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,117.25,70.52
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,69.44,37.9
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,32.41,21.82
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,19.64,6.95
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,10.48,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,11.44,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,18.85,6.46
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,29.2,19.38
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,68.91,35.66
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,119.25,70.25
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,154.88,108.64
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,169.6,129.39
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,207.43,161.65
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,247.01,194.8
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,282.42,224.13
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,316.41,251.28
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,318.33,252.13
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,312.48,246.16
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,360.01,281.52
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,404.87,313.78
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,596.1,461.12
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,801.09,605.39
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,844.8,630.06
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,885.95,654.12
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,923.09,676.32
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,957.39,696.51
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,987.21,713.72
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,1013.79,728.83
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,1034.06,741.42
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,1050.72,751.89
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,1062.66,758.68
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,1070.84,763.25
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,1072.71,764.89
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,1070.74,764.31
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,1063.91,759.33
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,1053.28,752.12
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,1036.45,742.59
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,1015.99,730.85
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,990.5,715.9
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,961.63,698.74
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,927.4,677.98
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,890.26,655.15
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,848.15,628.75
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,803.65,600.41
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,754.58,569.35
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,703.92,536.63
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,648.69,496.72
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,592.77,455.04
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,534.77,411.3
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,475.96,365.35
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,413.21,314.78
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,352.44,264.04
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,290.04,211.21
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,231.37,160.5
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,170.49,109.05
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,117.66,66.96
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,67.51,33.81
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,28.26,18.04
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,18.52,5.11
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,10.48,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,10.48,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,18.49,5.38
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,28.96,18.94
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,67.25,34.81
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,116.19,68.1
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,167.53,109.82
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,225.08,159.19
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,218.39,166.06
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,170.97,134.5
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,204.13,160.54
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,239.0,187.19
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,294.89,230.15
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,351.83,273.06
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,510.67,394.82
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,688.94,524.41
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,738.74,555.27
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,787.04,585.72
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,832.37,614.22
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,875.89,641.21
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,913.4,665.32
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,948.08,687.58
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,976.89,705.22
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,1002.41,720.76
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,1022.53,733.81
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,1039.07,744.72
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,1049.95,751.19
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,1057.08,755.4
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,1059.39,757.69
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,1057.91,757.73
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,1050.6,754.61
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,1039.54,749.16
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,1022.78,740.78
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,1002.43,730.09
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,977.16,715.1
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,948.58,697.86
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,914.63,676.61
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,877.81,653.29
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,836.05,626.4
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,791.95,597.59
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,742.79,565.8
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,692.1,532.35
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,638.33,492.84
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,583.76,451.48
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,525.18,406.57
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,467.33,360.67
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,406.31,310.86
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,346.84,260.59
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,285.22,207.94
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,227.27,157.48
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,168.37,107.26
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,114.05,63.73
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,64.07,30.91
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,24.98,15.19
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,16.77,2.86
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,9.53,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,17.18,3.76
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,27.02,17.33
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,66.03,33.59
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,115.73,67.33
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,167.35,108.93
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,224.86,157.3
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,227.48,171.07
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,191.21,148.95
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,241.39,187.94
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,294.59,228.02
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,425.65,327.84
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,581.26,442.1
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,636.3,479.64
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,690.97,516.67
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,740.72,547.18
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,788.93,576.06
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,833.49,602.82
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,875.92,627.9
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,913.06,649.38
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,947.35,668.94
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,976.13,685.02
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,1001.63,699.11
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,1021.78,712.32
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,1038.33,723.48
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,1049.23,730.77
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,1056.36,735.81
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,1058.14,738.33
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,1056.11,738.65
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,1046.88,733.87
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,1033.97,726.84
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,1017.31,718.29
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,997.11,707.51
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,971.17,693.54
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,942.05,677.33
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,907.9,658.12
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,870.94,636.81
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,828.62,610.38
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,784.18,582.18
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,735.73,551.66
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,685.79,519.33
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,631.63,480.24
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,578.4,440.7
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,519.3,396.36
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,460.78,350.91
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,399.21,301.71
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,340.02,252.74
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,277.78,200.71
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,220.57,151.89
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,162.57,103.66
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,111.91,64.12
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,63.84,32.82
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,27.93,17.35
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,13.6,0.0
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
