Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,13.97,1.12
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,29.55,19.35
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,65.71,35.68
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,112.97,67.99
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,162.9,108.27
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,219.38,156.14
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,195.61,148.85
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,130.04,102.0
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,182.04,143.45
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,237.4,186.72
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,297.24,232.87
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,358.87,279.54
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,509.61,395.79
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,680.13,521.07
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,726.95,550.76
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,775.13,581.48
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,820.1,609.52
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,863.27,636.0
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,900.18,658.08
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,934.4,678.27
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,963.35,694.96
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,989.15,709.63
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,1009.2,722.1
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,1025.79,732.53
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,1037.33,739.11
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,1045.23,743.54
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,1046.92,745.07
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,1044.91,744.46
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,1037.21,741.0
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,1025.9,735.35
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,1008.49,724.84
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,987.63,712.24
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,962.48,697.42
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,934.15,680.5
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,900.07,660.59
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,863.27,638.69
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,821.68,612.09
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,777.89,583.72
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,728.82,552.43
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,680.9,520.79
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,627.39,481.89
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,573.23,441.4
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,514.19,396.81
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,455.87,351.15
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,395.46,302.36
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,336.96,253.37
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,274.43,200.52
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,217.0,150.98
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,159.92,102.75
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,109.57,62.88
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,61.41,31.31
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,26.23,15.96
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,12.81,0.0
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,13.6,0.0
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,28.52,18.39
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,65.08,35.48
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,112.61,68.09
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,162.26,108.15
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,218.36,155.75
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,216.99,165.49
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,179.58,141.28
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,208.05,163.73
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,237.09,185.87
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,250.6,195.69
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,262.48,203.93
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,312.86,242.09
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,366.05,281.54
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,403.84,308.28
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,435.88,330.46
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,647.94,490.42
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,864.29,638.2
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,901.38,659.88
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,935.82,681.58
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,964.61,698.23
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,990.26,712.85
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,1010.14,725.24
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,1026.58,735.6
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,1038.0,741.46
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,1045.82,745.19
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,1047.95,746.99
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,1046.41,746.65
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,1034.83,740.13
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,1019.79,731.59
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,1003.19,722.13
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,983.23,710.54
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,957.96,695.55
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,929.55,678.48
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,895.61,658.58
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,859.05,636.75
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,822.42,613.41
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,778.34,584.76
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,728.35,552.76
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,677.15,518.11
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,622.94,478.67
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,568.33,437.83
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,509.4,393.32
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,450.96,347.62
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,389.78,298.27
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,330.93,249.17
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,269.82,197.74
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,213.19,149.25
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,156.76,102.0
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,107.54,63.34
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,60.69,32.48
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,27.37,16.7
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,13.34,0.0
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,13.69,0.0
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,28.48,18.23
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,64.28,35.22
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,111.21,67.39
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,161.14,107.59
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,218.44,156.33
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,231.95,177.16
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,216.72,170.61
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,276.43,217.94
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,342.23,269.25
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,450.68,353.64
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,573.89,447.09
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,628.72,485.69
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,683.33,523.18
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,733.91,556.86
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,779.26,585.69
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,824.36,613.96
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,867.61,640.59
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,904.48,663.21
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,938.66,683.95
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,967.03,700.84
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,992.26,715.71
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,1012.76,728.52
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,1029.8,739.24
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,1040.73,745.25
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,1048.02,749.1
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,1049.62,750.48
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,1047.52,749.68
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,1042.07,746.92
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,1032.85,741.88
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,1016.15,733.19
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,995.92,722.32
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,970.29,706.54
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,941.4,688.66
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,906.75,666.56
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,869.33,642.57
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,828.0,616.12
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,784.38,587.86
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,735.78,556.65
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,685.68,523.45
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,632.54,484.56
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,576.35,442.46
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,517.21,397.54
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,458.7,351.57
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,397.19,301.3
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,337.75,251.21
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,274.83,198.31
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,217.01,148.81
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,158.34,99.89
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,106.76,59.72
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,58.22,28.84
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,24.73,14.27
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,12.15,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,12.87,0.0
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,26.56,16.42
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,63.03,33.44
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,110.86,65.95
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,160.89,106.17
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,218.13,154.88
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,252.54,189.79
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,275.2,212.53
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,357.37,277.04
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,456.27,353.49
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,514.09,398.24
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,572.62,442.12
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,627.73,481.08
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,679.94,516.6
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,729.62,548.93
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,777.92,579.52
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,823.79,607.99
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,867.97,634.95
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,904.43,656.56
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,938.09,676.23
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,966.84,692.66
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,992.39,707.04
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,1012.64,719.52
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,1029.35,729.93
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,1040.42,736.03
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,1047.77,739.95
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,1049.35,741.35
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,1047.16,740.57
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,1033.63,732.84
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,1016.61,723.09
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,999.23,713.16
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,978.43,701.08
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,954.18,686.8
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,926.67,670.37
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,892.21,650.27
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,855.08,628.22
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,813.73,602.15
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,770.03,574.18
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,721.92,543.59
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,674.99,512.57
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,621.46,473.77
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,567.15,433.31
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,508.1,388.84
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,449.79,343.33
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,389.13,293.87
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,330.35,244.44
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,268.2,192.36
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,211.21,143.78
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,153.84,96.14
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,103.39,57.14
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,55.67,27.23
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,23.97,13.24
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,11.81,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,12.5,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,25.62,15.5
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,62.61,32.3
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,111.25,65.12
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,162.41,106.36
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,220.75,156.23
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,278.34,206.49
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,340.95,259.89
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,400.87,309.78
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,463.05,359.54
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,521.29,405.2
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,580.14,449.65
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,636.07,489.47
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,688.92,525.66
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,739.01,557.93
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,787.63,588.49
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,826.12,612.1
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,860.88,633.04
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,897.1,654.33
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,930.67,673.63
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,959.41,690.16
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,985.12,704.73
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,1004.78,716.9
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,1021.01,727.05
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,1031.68,732.36
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,1038.78,735.57
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,1039.75,736.58
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,1037.08,735.48
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,1030.2,731.87
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,1019.65,726.09
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,1002.67,716.32
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,982.26,704.46
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,954.85,688.1
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,924.47,669.79
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,889.75,649.82
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,852.43,627.86
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,809.99,600.9
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,769.69,575.11
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,719.65,543.26
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,668.44,508.76
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,613.69,469.0
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,558.8,428.0
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,500.19,384.44
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,442.16,339.62
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,380.86,290.12
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,322.21,241.18
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,261.48,190.07
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,205.46,142.28
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,149.31,95.75
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,100.73,58.26
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,55.32,29.33
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,25.06,13.88
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,13.05,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,26.61,16.31
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,63.61,33.88
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,112.86,67.39
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,103.35,71.34
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,60.42,45.72
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,72.55,55.84
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,84.72,65.76
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,97.42,75.78
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,110.17,85.64
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,133.18,103.81
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,156.4,121.83
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,179.49,139.29
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,203.12,156.86
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,237.44,182.78
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,272.48,208.8
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,590.04,454.15
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,895.67,663.45
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,933.76,683.41
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,968.92,704.07
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,997.7,721.1
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,1023.03,735.97
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,1043.27,748.53
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,1059.84,758.9
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,1070.66,766.39
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,1077.63,771.62
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,1079.15,772.46
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,1076.78,771.03
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,1065.23,763.03
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,1049.99,752.89
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,1032.38,743.79
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,1011.2,732.45
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,983.7,715.61
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,952.98,696.7
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,917.38,675.84
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,879.0,652.91
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,836.31,625.56
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,791.38,596.39
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,741.02,564.17
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,691.88,531.47
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,636.14,490.76
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,579.77,448.4
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,518.84,401.91
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,458.72,354.38
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,395.74,303.11
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,334.91,251.81
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,271.22,197.6
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,212.91,147.1
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,153.75,97.47
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,102.35,57.53
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,53.74,26.96
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,23.44,12.39
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,12.99,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,25.76,15.35
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,61.51,33.88
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,108.28,65.89
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,157.43,105.4
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,214.06,153.54
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,176.3,134.47
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,97.81,76.2
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,120.2,94.15
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,142.81,111.74
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,178.49,139.75
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,215.66,168.48
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,298.35,232.25
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,389.03,299.91
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,575.83,442.94
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,777.64,586.39
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,819.14,610.32
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,857.98,633.61
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,895.48,656.22
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,930.42,676.96
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,951.84,688.85
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,977.15,703.38
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,996.83,715.66
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,1013.18,725.96
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,1024.11,731.52
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,1031.53,735.01
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,1032.37,735.42
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,1029.65,733.77
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,1020.88,729.03
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,1008.66,722.24
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,991.03,711.6
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,970.11,698.96
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,951.48,688.31
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,921.88,670.51
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,885.89,649.36
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,847.44,626.35
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,805.29,599.36
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,761.15,570.73
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,711.29,538.77
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,660.4,503.75
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,605.68,464.01
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,551.05,423.2
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,491.79,378.47
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,433.8,333.15
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,373.42,284.51
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,315.65,236.41
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,254.77,185.51
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,198.99,138.22
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,143.62,92.62
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,96.14,56.26
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,50.73,27.14
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,23.56,11.76
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,12.61,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,24.97,14.42
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,58.24,32.23
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,104.45,64.11
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,151.97,102.01
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,207.2,148.55
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,185.53,141.67
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,129.6,101.8
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,155.97,122.6
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,186.38,146.08
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,230.33,180.16
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,276.93,215.64
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,361.01,279.3
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,447.46,342.68
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,600.97,457.75
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,764.42,572.46
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,811.24,600.54
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,851.59,625.09
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,888.11,646.9
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,922.01,666.85
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,951.23,684.26
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,977.38,699.71
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,996.84,711.78
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,1012.89,721.85
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,1023.95,727.47
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,1031.43,730.98
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,1032.74,732.25
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,1030.41,731.42
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,1016.23,723.82
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,998.7,714.21
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,981.1,704.08
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,960.24,691.89
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,934.32,676.42
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,912.24,663.45
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,876.86,642.53
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,839.01,619.83
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,796.36,592.4
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,751.86,563.43
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,702.0,531.3
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,651.2,496.24
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,596.52,457.32
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,542.13,417.36
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,483.31,372.73
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,425.85,327.62
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,364.87,278.45
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,306.93,230.22
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,247.1,180.07
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,192.52,133.8
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,138.03,89.36
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,90.65,53.35
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,47.81,25.83
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,21.98,9.87
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,13.04,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,25.82,14.85
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,57.8,32.78
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,101.57,62.9
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,150.13,101.61
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,204.99,147.66
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,196.61,150.5
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,159.55,125.66
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,184.03,145.29
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,208.82,164.6
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,261.92,206.03
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,324.49,253.9
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,479.33,373.82
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,653.84,502.21
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,701.69,533.79
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,749.86,564.65
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,784.0,585.66
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,811.25,601.97
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,847.07,623.93
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,880.82,644.23
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,905.86,658.73
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,927.89,671.33
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,947.87,683.98
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,964.95,694.86
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,972.71,699.9
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,977.22,703.08
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,977.8,703.88
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,975.2,702.81
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,967.88,697.45
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,957.43,690.24
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,939.53,680.57
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,918.78,669.13
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,891.58,652.56
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,861.99,634.35
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,826.9,613.2
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,789.94,590.02
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,748.2,562.24
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,705.19,533.07
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,656.69,500.11
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,607.91,466.12
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,555.25,428.58
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,500.09,388.06
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,443.68,345.12
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,389.38,302.54
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,333.15,257.31
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,280.06,213.44
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,224.74,167.68
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,174.83,126.08
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,125.11,85.55
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,82.6,52.74
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,44.92,26.57
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,19.97,7.62
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,14.3,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,24.74,13.77
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,54.62,33.41
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,94.3,62.22
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,138.0,97.17
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,188.65,139.41
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,215.52,165.76
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,236.85,185.96
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,285.84,225.41
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,338.85,267.01
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,421.71,331.47
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,515.45,402.51
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,566.49,439.48
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,617.6,475.66
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,665.62,508.76
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,713.24,540.74
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,753.34,566.59
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,791.68,590.74
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,827.49,613.39
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,861.42,634.23
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,887.86,649.82
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,911.65,663.7
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,931.0,676.03
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,947.57,686.67
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,956.3,691.54
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,961.97,694.58
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,962.98,695.63
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,960.93,694.86
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,956.12,692.44
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,948.16,688.1
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,929.96,678.54
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,909.0,667.22
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,881.26,650.04
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,851.26,631.26
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,815.79,609.1
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,778.57,585.39
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,736.18,556.5
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,692.82,526.49
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,644.13,493.12
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,592.2,456.65
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,539.66,417.99
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,488.07,379.07
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,432.4,336.65
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,378.9,294.7
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,322.65,249.57
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,270.07,206.35
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,215.84,161.68
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,165.36,119.81
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,117.76,81.15
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,77.25,49.92
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,41.7,24.68
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,17.58,4.96
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,10.01,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
