Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,13.34,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,23.17,12.23
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,52.65,32.34
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,91.22,60.61
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,134.62,95.32
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,184.52,136.83
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,201.65,155.85
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,206.68,162.94
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,238.9,188.97
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,270.68,213.69
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,344.78,271.59
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,424.21,332.43
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,515.0,401.17
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,614.91,474.68
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,662.69,507.62
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,710.08,539.94
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,756.55,571.25
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,802.59,601.42
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,838.45,623.53
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,872.29,644.18
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,900.97,661.72
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,927.13,677.59
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,946.12,689.68
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,962.17,699.99
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,973.09,706.17
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,980.86,710.43
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,981.88,711.42
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,979.64,710.48
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,963.42,700.99
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,944.29,689.71
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,926.58,680.0
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,906.09,668.43
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,881.63,653.23
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,854.51,636.22
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,819.55,614.59
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,782.74,590.99
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,742.57,563.66
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,700.76,534.74
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,652.45,501.42
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,603.82,467.04
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,551.96,428.63
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,500.17,389.3
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,441.06,344.03
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,387.1,301.35
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,330.7,255.6
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,277.16,210.96
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,221.26,164.4
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,170.83,122.1
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,121.22,81.52
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,78.82,48.93
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,40.37,22.7
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,16.42,2.87
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,13.82,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,23.93,12.41
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,53.47,32.08
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,94.31,61.59
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,138.58,96.91
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,190.5,140.35
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,208.05,160.68
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,211.6,167.16
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,245.67,195.3
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,279.62,222.48
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,394.15,313.54
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,525.88,415.65
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,579.49,455.13
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,633.8,494.37
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,682.45,528.33
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,730.48,560.95
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,766.0,583.2
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,798.03,602.57
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,833.81,625.28
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,867.64,646.17
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,897.18,664.03
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,924.37,680.27
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,943.65,692.64
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,960.03,703.25
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,971.31,709.66
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,979.46,714.16
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,980.42,715.08
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,978.14,714.08
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,974.05,712.41
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,960.56,704.66
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,948.44,698.6
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,927.39,686.62
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,900.96,670.08
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,871.87,651.71
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,836.36,629.79
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,798.8,606.25
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,756.67,578.23
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,713.06,547.9
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,663.41,513.36
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,613.32,477.64
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,559.39,437.22
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,505.96,396.18
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,448.7,351.82
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,393.41,307.67
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,332.35,257.91
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,277.72,212.05
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,220.89,164.29
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,169.7,121.03
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,119.03,79.65
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,76.47,47.2
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,38.55,21.41
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,15.66,0.66
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,13.34,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,23.14,11.42
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,52.35,31.16
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,93.1,60.61
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,137.53,96.22
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,189.54,139.95
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,189.07,146.99
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,165.04,131.27
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,199.92,159.26
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,236.74,188.17
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,312.41,248.02
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,398.93,315.02
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,507.5,399.1
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,631.17,491.76
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,679.83,525.27
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,727.85,557.99
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,770.92,586.34
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,812.56,612.87
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,848.43,635.18
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,882.13,655.87
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,905.76,670.11
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,931.23,685.65
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,950.41,697.96
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,966.56,708.41
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,976.55,713.96
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,983.3,717.53
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,983.7,718.1
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,980.8,716.68
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,964.84,707.19
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,940.26,692.12
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,922.44,682.24
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,901.85,670.46
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,877.2,654.93
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,849.88,637.56
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,814.81,615.69
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,777.89,591.74
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,738.1,564.58
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,696.66,535.77
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,647.9,501.71
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,598.87,466.63
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,547.45,428.93
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,496.12,390.18
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,436.5,343.8
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,382.18,300.21
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,325.56,253.68
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,271.94,208.44
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,216.02,161.09
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,165.78,118.48
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,116.55,78.23
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,74.77,46.27
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,37.28,20.63
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,15.93,0.0
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,9.05,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,12.87,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,21.16,9.4
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,52.62,29.2
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,96.18,59.57
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,143.24,97.06
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,200.47,145.18
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,166.29,127.37
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,99.86,77.99
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,118.37,92.94
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,136.98,107.58
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,189.65,149.56
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,250.38,197.0
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,302.26,236.7
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,357.18,277.94
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,450.55,348.47
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,552.87,423.17
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,689.38,524.07
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,833.29,622.94
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,869.59,644.03
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,903.49,664.44
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,932.87,681.77
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,959.4,697.2
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,978.96,708.16
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,995.27,717.14
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,1005.66,723.01
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,1012.6,726.82
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,1013.01,727.51
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,1009.9,726.15
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,998.48,719.62
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,983.73,711.12
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,964.5,699.78
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,942.14,686.45
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,914.86,670.28
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,884.81,652.16
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,848.57,630.29
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,810.13,606.7
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,767.2,578.82
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,724.93,551.06
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,674.59,516.6
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,623.64,480.77
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,568.34,440.85
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,513.44,399.91
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,454.88,355.39
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,398.13,310.65
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,338.65,261.83
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,282.63,214.49
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,222.08,163.07
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,169.58,118.26
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,117.25,75.73
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,73.61,43.07
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,34.97,17.95
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,14.16,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,12.39,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,21.1,8.82
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,54.78,28.46
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,102.28,60.84
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,153.03,101.66
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,212.23,152.24
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,230.88,176.84
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,226.39,178.84
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,275.66,218.9
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,329.3,261.45
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,372.78,295.38
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,416.67,328.68
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,546.51,429.33
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,686.83,534.13
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,737.61,566.87
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,782.81,595.24
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,829.3,624.38
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,874.13,651.88
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,911.32,673.9
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,945.7,693.88
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,973.84,710.2
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,998.64,724.36
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,1017.88,736.43
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,1033.55,746.36
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,1042.6,750.75
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,1047.87,752.92
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,1048.27,753.64
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,1044.9,752.14
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,1029.29,742.04
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,1010.26,729.88
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,991.85,719.14
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,970.1,706.25
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,942.24,689.75
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,911.4,671.19
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,881.19,653.85
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,841.81,630.05
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,797.63,601.43
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,751.62,571.17
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,700.28,537.35
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,648.02,500.52
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,591.75,459.62
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,535.83,417.63
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,475.29,370.68
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,416.29,323.34
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,354.17,272.08
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,295.15,221.86
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,233.58,169.47
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,177.93,121.86
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,122.9,76.96
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,77.03,42.99
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,34.1,16.34
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,14.23,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,11.91,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,20.26,7.54
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,53.38,27.53
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,100.34,59.56
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,86.67,58.5
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,42.73,30.6
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,52.52,38.85
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,62.33,46.91
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,77.78,59.53
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,93.33,72.01
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,112.77,87.46
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,132.32,102.75
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,158.24,122.98
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,184.61,143.25
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,211.53,163.71
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,238.95,184.28
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,315.23,242.26
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,387.15,295.37
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,570.19,432.95
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,755.0,564.1
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,881.85,652.75
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,997.35,725.67
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,1017.59,736.92
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,1034.26,746.92
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,1046.21,754.63
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,1054.41,760.11
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,1054.73,760.2
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,1051.2,758.06
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,1041.06,750.96
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,1027.23,741.68
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,1008.07,731.98
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,985.39,720.01
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,957.47,703.18
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,926.39,684.21
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,889.62,662.6
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,850.21,638.91
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,805.99,610.33
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,759.8,580.0
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,711.69,548.92
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,658.6,512.15
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,601.09,469.48
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,543.55,425.41
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,482.74,378.64
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,423.21,330.98
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,359.49,277.76
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,299.29,225.87
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,236.83,171.9
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,179.98,122.51
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,122.36,75.22
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,74.53,39.95
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,32.23,14.54
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,13.84,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,11.44,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,19.42,6.13
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,52.59,26.92
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,99.98,59.14
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,99.85,69.4
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,68.81,52.53
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,84.81,66.02
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,100.91,79.32
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,133.26,105.59
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,167.02,132.6
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,180.1,142.46
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,192.95,152.01
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,204.12,160.1
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,215.23,168.06
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,228.0,177.28
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,240.81,186.45
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,301.14,232.25
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,356.16,272.9
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,650.83,498.52
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,931.54,690.2
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,958.74,703.48
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,982.67,717.24
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,1002.11,729.55
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,1018.13,739.79
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,1027.21,744.26
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,1032.65,746.57
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,1032.88,747.18
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,1029.47,745.64
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,1021.34,741.71
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,1009.56,735.52
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,990.45,725.14
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,967.99,712.63
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,939.53,695.2
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,914.82,680.24
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,878.33,658.14
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,839.35,634.17
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,793.73,604.09
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,746.36,572.46
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,695.02,538.06
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,642.78,500.75
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,586.14,458.39
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,530.1,415.24
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,469.04,367.71
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,409.63,319.8
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,347.25,268.07
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,288.34,217.7
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,226.9,164.86
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,171.56,117.22
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,116.45,72.59
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,71.22,39.52
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,30.05,13.47
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,14.3,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,7.15,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.72,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.12,0.55
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,23.67,13.67
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,36.24,24.81
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,52.0,38.45
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,67.9,52.01
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,84.37,65.79
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,100.94,79.38
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,139.03,110.35
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,182.61,145.34
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,203.24,161.26
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,223.98,177.04
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,274.87,216.72
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,328.53,257.74
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,411.28,320.82
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,492.27,380.87
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,674.5,519.14
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,860.29,648.56
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,897.64,671.01
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,932.38,692.93
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,960.14,709.28
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,976.49,718.18
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,995.18,730.18
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,1010.5,740.05
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,1019.85,745.24
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,1025.64,748.27
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,1025.79,748.77
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,1022.35,747.12
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,1010.46,738.68
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,1004.23,734.11
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,985.13,724.03
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,962.74,711.85
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,934.26,694.21
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,902.87,674.56
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,865.17,651.44
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,825.15,626.48
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,781.47,597.45
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,735.93,566.8
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,684.69,531.89
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,633.86,495.5
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,578.49,453.84
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,522.98,410.89
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,462.33,363.38
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,403.47,315.67
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,342.23,264.61
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,283.78,214.33
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,222.98,162.14
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,168.23,115.04
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,113.77,70.53
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,68.28,36.99
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,28.0,11.64
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,12.39,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,10.48,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,17.77,3.14
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,51.9,25.5
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,100.81,58.72
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,117.97,83.08
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,105.6,81.92
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,132.14,104.16
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,159.84,126.92
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,249.46,198.38
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,356.81,283.2
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,460.97,364.4
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,580.89,455.27
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,637.89,496.25
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,694.63,536.15
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,742.91,567.48
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,792.84,599.46
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,837.37,626.04
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,879.56,650.64
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,916.36,673.23
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,950.27,693.83
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,978.7,710.83
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,1003.81,725.72
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,1022.96,738.3
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,1038.48,748.73
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,1048.78,754.5
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,1055.28,758.01
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,1055.4,758.55
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,1051.67,756.86
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,1046.11,754.66
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,1036.5,749.98
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,1017.16,738.63
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,994.18,725.04
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,965.84,707.95
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,934.23,688.65
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,896.81,666.3
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,856.62,641.84
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,811.77,612.64
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,764.77,581.63
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,712.67,547.67
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,659.35,511.12
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,602.41,469.49
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,546.81,427.35
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,484.32,378.35
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,423.01,328.51
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,359.02,274.92
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,297.99,222.13
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,234.47,167.15
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,175.7,116.16
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,117.18,68.63
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,68.74,33.94
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,25.65,8.78
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,12.39,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,10.48,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,17.9,1.82
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,50.68,24.59
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,98.66,57.06
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,149.87,98.41
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,209.58,149.8
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,200.26,154.21
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,149.84,119.18
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,185.49,148.25
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,223.57,178.81
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,208.35,165.8
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,184.66,145.64
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,209.46,164.56
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,234.83,183.51
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,320.36,249.99
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,404.08,313.21
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,642.09,497.49
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,874.79,660.09
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,911.85,682.16
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,946.02,703.81
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,975.13,721.06
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,1000.91,736.08
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,1020.76,748.7
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,1036.92,759.06
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,1046.71,763.93
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,1052.64,766.47
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,1053.19,767.19
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,1049.82,765.56
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,1034.46,756.29
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,1015.55,744.86
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,996.72,733.55
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,974.41,719.97
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,947.39,703.25
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,917.02,684.25
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,880.4,661.91
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,841.12,637.51
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,798.44,609.48
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,753.41,579.45
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,632.91,491.29
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,517.74,403.03
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,474.24,370.8
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,429.71,336.59
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,417.03,326.83
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,387.1,301.41
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,327.06,251.11
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,271.41,203.32
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,213.32,153.42
