Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,160.6,108.1
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,107.07,64.72
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,62.2,32.11
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,23.74,7.9
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,9.53,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,15.73,0.0
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,45.33,23.5
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,85.48,52.18
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,129.09,87.86
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,178.36,130.14
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,226.99,172.87
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,278.98,217.84
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,363.92,286.61
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,463.69,366.06
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,522.12,412.7
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,582.17,458.95
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,639.15,500.27
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,695.69,538.76
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,746.68,572.14
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,796.02,603.75
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,840.32,630.46
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,882.12,655.04
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,918.76,677.14
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,952.39,697.1
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,981.71,714.56
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,1007.66,729.83
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,1026.72,742.16
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,1042.01,752.22
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,1051.78,757.38
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,1057.64,760.19
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,1057.62,762.03
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,1053.61,761.49
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,1042.93,755.66
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,1028.45,747.48
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,1008.93,735.4
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,985.79,721.04
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,957.97,703.94
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,926.76,684.55
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,888.97,661.41
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,848.42,636.18
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,804.37,607.27
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,758.03,576.46
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,705.77,541.94
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,652.23,505.05
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,595.33,462.29
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,538.04,417.93
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,476.91,370.59
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,417.54,322.66
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,353.22,268.64
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,291.75,215.31
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,228.37,160.04
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,170.63,109.84
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,112.28,63.18
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,63.35,29.08
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,21.71,5.1
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,9.05,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,15.28,0.0
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,49.76,21.56
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,101.29,56.0
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,154.76,99.32
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,216.5,152.8
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,276.04,206.34
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,340.11,262.97
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,401.83,316.6
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,465.73,370.19
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,524.57,417.93
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,585.04,465.12
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,641.02,506.46
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,696.25,544.79
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,747.85,579.24
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,797.81,611.89
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,841.34,639.51
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,882.14,664.9
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,919.06,688.69
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,953.0,710.35
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,981.41,727.18
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,1006.38,741.71
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,1025.74,753.69
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,1041.37,763.33
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,1051.12,768.15
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,1056.96,770.58
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,1056.85,770.44
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,1052.79,767.93
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,1040.23,760.06
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,1023.97,749.94
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,1004.12,737.91
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,980.72,723.59
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,952.27,705.91
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,920.54,685.99
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,882.79,661.59
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,842.37,635.21
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,797.62,605.81
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,750.72,574.55
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,698.95,540.23
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,646.0,503.09
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,588.74,459.73
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,532.85,416.07
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,471.18,367.3
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,410.78,317.82
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,346.68,263.93
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,285.56,210.9
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,222.67,156.18
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,165.03,106.35
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,107.02,60.26
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,59.71,27.47
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,14.42,1.17
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,9.05,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,15.38,0.0
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,48.88,21.48
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,98.82,54.82
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,151.99,97.79
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,214.03,151.18
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,180.53,137.33
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,99.26,77.54
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,107.81,84.37
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,116.37,90.93
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,118.7,92.33
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,121.04,93.73
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,137.35,106.32
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,153.73,118.77
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,183.13,141.48
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,213.14,164.31
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,281.39,216.33
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,344.98,263.49
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,402.66,306.45
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,461.96,350.01
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,559.12,420.83
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,647.71,483.68
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,864.11,642.42
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,1045.53,761.71
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,1054.35,765.3
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,1059.23,768.21
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,1059.03,768.02
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,1054.9,765.5
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,1043.52,758.98
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,1028.38,750.18
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,1008.33,737.38
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,984.69,722.36
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,956.13,704.18
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,924.31,683.88
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,886.92,661.85
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,846.84,637.7
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,800.85,607.87
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,752.87,576.25
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,700.37,541.7
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,646.78,504.1
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,589.53,461.01
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,529.94,414.88
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,467.53,365.72
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,406.66,315.96
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,341.28,261.15
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,279.54,207.84
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,216.15,152.96
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,159.41,104.15
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,101.96,59.01
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,56.75,27.75
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,15.0,0.0
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,8.58,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,14.2,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,45.04,21.84
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,90.61,53.31
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,139.21,92.06
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,196.91,140.92
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,253.64,190.6
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,315.9,244.21
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,374.83,293.51
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,436.78,343.22
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,495.18,389.1
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,554.32,433.8
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,558.97,433.53
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,541.3,416.15
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,649.74,497.08
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,764.65,576.71
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,810.16,604.63
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,859.67,635.47
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,896.44,657.45
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,930.36,677.51
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,957.56,693.12
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,981.35,706.59
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,1000.0,718.23
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,1015.04,727.74
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,1024.88,733.24
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,1030.95,736.5
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,1030.66,736.8
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,1026.56,734.88
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,1010.49,726.02
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,990.99,715.07
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,972.25,704.6
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,950.14,691.89
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,922.57,675.53
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,891.84,656.99
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,854.98,635.41
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,815.65,611.8
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,771.54,583.27
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,729.41,555.73
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,677.54,521.58
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,624.78,484.02
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,568.24,441.55
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,511.76,397.82
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,450.21,350.09
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,390.37,301.87
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,327.47,249.22
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,268.37,198.3
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,206.18,145.23
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,150.99,98.44
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,96.11,55.67
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,53.31,26.12
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,14.49,0.0
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,21.03,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,43.37,22.79
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,90.89,54.33
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,139.59,93.46
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,197.13,142.47
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,254.21,192.62
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,317.03,247.01
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,375.65,297.08
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,436.94,347.57
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,495.77,394.4
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,556.01,440.54
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,610.96,480.11
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,664.26,516.9
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,714.48,552.39
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,763.6,585.34
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,816.37,619.14
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,863.54,648.45
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,899.61,672.16
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,932.81,694.0
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,959.69,710.76
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,983.2,725.34
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,1001.67,738.09
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,1016.55,748.61
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,1025.76,754.09
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,1031.21,757.23
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,1030.84,757.75
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,1026.67,755.95
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,1012.43,747.63
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,994.73,737.14
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,975.4,726.34
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,952.7,713.29
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,925.47,696.1
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,895.04,676.69
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,858.52,652.7
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,824.74,630.52
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,780.71,600.91
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,734.61,569.54
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,682.86,534.62
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,630.16,496.37
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,572.14,451.98
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,514.39,406.47
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,452.96,357.39
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,393.02,307.78
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,328.18,252.92
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,267.9,200.52
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,205.03,146.32
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,149.47,98.85
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,93.43,55.29
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,49.94,24.93
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,14.28,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,8.1,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,14.27,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,42.86,22.41
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,85.87,53.93
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,133.41,91.52
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,191.48,140.03
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,249.17,190.32
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,311.31,243.83
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,372.03,295.33
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,437.19,348.88
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,496.63,396.16
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,557.66,442.9
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,615.14,485.4
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,671.81,525.83
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,722.8,560.52
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,772.69,592.44
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,824.03,625.08
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,869.02,652.79
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,905.25,674.8
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,938.67,694.87
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,967.23,711.63
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,992.53,726.28
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,1011.46,738.84
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,1026.79,749.25
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,1035.91,754.34
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,1041.25,757.16
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,1041.29,758.19
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,1037.52,756.91
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,1028.25,750.72
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,1015.17,742.2
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,995.17,730.24
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,971.65,716.06
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,942.46,698.47
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,910.17,678.69
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,872.26,655.58
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,831.79,630.44
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,786.49,600.66
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,743.25,571.98
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,689.31,535.94
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,634.47,496.39
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,575.75,451.74
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,517.29,405.97
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,454.75,356.41
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,393.94,306.41
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,328.4,251.25
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,267.2,198.21
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,204.18,143.98
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,148.43,96.46
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,91.86,52.56
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,48.31,22.31
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,12.83,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,7.63,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,12.91,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,44.31,19.96
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,91.93,53.05
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,142.49,93.27
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,202.81,144.19
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,261.04,194.64
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,324.71,248.34
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,385.9,298.54
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,450.05,348.78
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,510.32,394.59
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,571.67,439.15
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,627.93,478.81
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,683.9,516.85
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,735.2,549.45
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,780.59,577.5
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,826.95,605.46
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,871.54,631.8
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,907.82,654.56
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,941.2,675.44
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,969.23,692.88
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,993.89,708.19
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,1013.02,721.49
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,1028.49,732.62
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,1037.22,738.18
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,1042.12,741.43
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,1041.57,742.25
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,1037.17,740.79
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,1020.77,731.85
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,1000.91,720.8
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,980.77,709.1
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,957.25,695.21
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,928.19,678.1
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,896.15,658.89
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,863.59,639.73
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,822.19,614.37
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,775.96,584.48
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,727.96,552.93
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,674.99,517.32
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,621.25,478.99
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,563.97,436.18
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,506.8,392.14
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,444.22,343.76
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,383.26,294.83
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,320.16,242.19
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,260.92,191.34
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,198.1,138.11
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,142.72,91.67
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,87.86,49.61
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,45.6,20.14
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,14.77,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,7.15,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,14.3,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,43.12,18.56
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,90.54,51.47
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,140.73,91.07
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,200.3,140.63
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,259.0,191.19
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,323.22,245.31
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,383.74,294.67
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,446.91,343.94
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,506.27,388.71
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,566.7,432.43
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,622.7,471.82
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,678.29,509.62
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,729.49,541.5
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,774.77,568.65
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,818.51,593.16
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,859.95,615.65
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,895.84,636.34
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,928.95,655.19
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,957.75,672.19
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,983.31,687.21
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,1001.97,700.3
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,1017.06,711.32
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,1025.96,717.93
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,1031.11,722.22
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,1030.97,723.41
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,1027.05,722.4
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,1015.15,717.11
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,999.67,709.59
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,979.38,699.4
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,955.69,687.03
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,927.2,670.58
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,895.61,651.96
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,857.24,627.95
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,816.42,602.13
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,776.17,576.46
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,728.8,545.6
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,675.29,510.39
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,620.97,472.24
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,563.33,429.78
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,505.83,386.09
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,442.96,337.54
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,382.14,288.86
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,318.49,236.55
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,258.7,185.96
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,195.64,133.55
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,140.15,87.86
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,84.77,46.22
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,42.19,16.74
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,13.34,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,41.82,17.38
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,88.4,49.83
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,138.96,89.39
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,199.33,139.37
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,257.28,189.44
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,320.77,243.36
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,381.64,293.59
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,445.37,344.14
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,505.11,390.17
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,565.99,435.19
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,622.08,474.1
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,677.9,511.18
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,728.9,542.57
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,778.56,571.88
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,817.47,592.76
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,858.89,614.78
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,895.26,633.51
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,928.85,650.04
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,957.04,663.81
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,981.99,675.5
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,1000.58,686.73
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,1015.59,696.01
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,1025.4,701.91
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,1031.46,705.71
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,1030.74,707.89
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,1026.23,707.82
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,1004.88,696.1
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,989.0,687.7
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,968.97,678.72
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,945.63,667.59
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,915.4,650.59
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,882.33,631.62
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,843.01,607.91
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,801.47,582.48
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,754.85,553.62
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,706.83,523.27
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,655.24,488.8
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,601.35,451.6
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,542.74,409.94
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,485.11,367.51
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,422.65,320.43
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,362.85,273.63
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,299.45,222.29
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,241.07,173.81
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,180.11,123.85
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,126.14,80.38
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,74.99,42.61
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,36.39,14.52
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,12.39,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,38.52,17.15
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,81.14,48.65
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,128.34,85.63
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,187.63,134.61
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,243.41,182.68
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,305.33,235.28
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,364.65,284.88
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,427.49,335.62
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,485.96,381.39
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,546.07,426.76
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,601.77,466.74
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,657.59,505.44
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,705.9,538.12
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,755.0,569.32
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,800.28,597.79
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,843.91,624.78
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,880.51,648.07
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,914.53,669.64
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,942.79,686.09
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,967.99,700.57
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,987.05,712.56
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,1002.67,722.5
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,1002.5,721.14
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,1007.73,723.5
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,1006.94,723.53
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,1002.55,721.46
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,997.48,719.11
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,980.01,708.92
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,959.09,696.16
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,934.94,681.37
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,906.09,663.97
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,874.3,644.55
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,835.62,621.2
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,794.71,596.08
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,748.93,566.39
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,701.51,535.11
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,650.2,499.69
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,596.66,461.49
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,539.4,418.68
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,482.64,374.88
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,420.49,326.01
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,360.91,277.56
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,298.15,225.38
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,239.73,175.49
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,178.8,124.32
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,126.08,80.8
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,73.45,40.98
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,34.34,11.52
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
