Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,12.39,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,38.72,16.03
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,84.46,49.75
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,133.01,88.01
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,192.15,137.27
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,151.62,115.04
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,70.9,54.01
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,94.23,73.25
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,117.75,92.12
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,158.07,124.29
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,200.16,157.18
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,242.54,189.21
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,280.96,217.4
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,366.77,281.98
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,449.83,342.3
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,578.07,435.54
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,719.65,533.13
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,827.01,604.81
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,924.32,664.73
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,953.0,679.73
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,978.53,693.53
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,996.92,705.66
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,1011.73,715.76
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,1021.79,722.34
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,1028.12,726.67
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,1027.23,727.39
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,1022.53,725.9
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,1004.21,715.95
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,982.56,703.97
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,961.99,692.15
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,945.8,683.12
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,916.29,665.88
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,883.78,646.59
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,844.75,623.62
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,803.42,598.75
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,756.87,568.7
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,708.67,537.07
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,655.19,500.7
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,601.21,462.32
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,543.48,420.06
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,485.33,375.96
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,422.69,327.49
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,362.59,279.08
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,298.69,225.72
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,239.61,175.11
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,177.36,122.76
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,123.75,78.6
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,70.53,38.85
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,31.9,8.63
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.48,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,35.91,14.52
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,78.53,47.08
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,124.98,83.91
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,183.41,132.77
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,148.8,114.05
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,83.38,64.72
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,107.07,84.25
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,131.0,103.51
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,159.51,126.24
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,189.18,149.56
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,243.38,191.77
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,294.8,230.73
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,343.27,267.22
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,403.16,311.5
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,616.8,475.37
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,835.01,628.58
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,870.56,648.61
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,903.56,668.54
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,931.53,685.56
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,956.45,700.58
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,974.58,712.11
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,989.32,721.61
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,997.59,725.64
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,1002.28,727.54
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,1000.82,727.07
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,995.76,724.45
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,981.24,714.42
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,963.41,702.43
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,942.21,690.65
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,917.88,676.8
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,887.77,658.14
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,854.97,637.58
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,816.2,613.68
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,775.37,588.07
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,731.62,559.19
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,683.74,526.29
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,630.62,488.87
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,577.33,450.26
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,519.13,405.97
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,462.05,361.3
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,400.45,313.1
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,341.83,265.55
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,279.79,213.56
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,220.89,163.21
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,162.26,113.95
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,112.25,72.87
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,63.8,36.17
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,27.07,4.59
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,8.58,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,33.17,13.13
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,72.3,45.1
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,116.09,80.12
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,169.24,124.73
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,124.74,95.69
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,54.86,41.01
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,74.63,57.54
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,94.63,73.93
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,118.16,92.95
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,141.88,111.8
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,171.43,135.21
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,201.78,158.91
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,312.0,246.39
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,431.88,337.93
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,543.79,422.56
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,654.28,503.59
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,658.33,502.85
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,658.59,500.11
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,656.66,496.48
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,652.14,491.06
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,711.5,534.9
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,771.32,578.08
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,892.24,666.73
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,990.15,732.16
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,989.11,731.01
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,984.52,728.58
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,976.27,724.29
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,964.37,717.66
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,943.8,704.93
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,920.03,690.11
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,891.45,672.32
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,859.92,652.4
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,821.23,628.25
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,780.36,602.26
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,735.5,572.97
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,688.86,541.85
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,636.35,504.05
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,584.64,465.49
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,527.63,421.06
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,470.99,375.56
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,409.28,325.23
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,350.16,275.37
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,287.89,221.73
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,230.13,170.8
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,169.43,118.55
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,117.33,74.83
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,65.63,35.56
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,26.49,0.48
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,10.48,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,35.92,13.09
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,80.03,48.53
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,127.55,86.21
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,188.56,137.59
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,158.74,123.17
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,96.06,75.97
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,114.69,91.36
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,133.62,106.67
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,138.86,110.44
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,143.92,113.98
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,235.64,188.64
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,329.11,262.58
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,343.3,272.07
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,356.4,280.81
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,406.79,319.08
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,469.77,365.91
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,597.02,463.8
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,732.14,563.93
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,730.04,559.3
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,736.28,561.28
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,895.69,680.74
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,1027.52,768.94
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,1037.02,774.62
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,1042.69,778.95
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,1041.96,778.81
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,1037.33,776.26
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,1024.29,768.23
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,1007.61,757.89
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,986.93,744.62
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,962.76,729.05
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,934.04,710.68
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,902.08,690.02
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,863.05,665.31
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,821.51,638.56
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,778.79,610.6
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,729.05,577.05
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,673.91,537.83
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,618.08,495.8
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,556.74,447.35
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,496.21,398.13
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,431.74,345.03
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,369.25,291.78
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,301.27,232.92
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,239.07,177.85
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,174.82,122.01
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,120.0,75.82
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,65.06,34.81
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,25.82,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,10.96,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.58,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,32.5,10.6
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,74.25,45.21
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,120.12,81.8
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,176.21,128.75
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,231.4,177.02
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,293.21,230.57
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,355.0,282.83
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,419.02,335.37
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,477.5,381.93
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,537.82,428.22
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,594.83,470.74
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,652.63,512.5
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,703.3,548.17
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,753.09,581.35
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,793.9,607.48
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,835.72,634.05
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,871.84,657.18
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,905.44,678.5
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,936.91,696.99
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,965.67,713.56
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,983.76,722.49
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,998.4,729.3
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,1001.44,729.42
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,1009.98,733.33
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,1008.21,731.44
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,1002.79,727.48
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,993.05,721.63
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,979.66,713.61
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,958.15,700.48
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,933.36,685.34
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,911.14,670.63
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,878.41,649.01
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,838.85,625.32
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,796.97,599.77
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,749.86,569.09
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,701.11,536.84
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,646.8,499.69
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,592.04,460.51
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,532.13,415.56
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,473.77,370.2
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,410.6,320.08
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,350.12,270.26
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,285.08,215.2
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,225.54,163.67
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,163.76,111.67
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,111.11,68.57
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,59.74,30.28
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,21.78,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,6.67,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,31.76,8.4
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,73.52,44.12
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,119.66,80.67
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,176.19,127.43
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,231.16,174.73
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,295.3,228.99
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,354.36,278.24
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,417.26,328.91
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,475.87,374.62
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,536.38,420.11
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,591.99,460.44
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,648.0,499.72
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,698.2,534.22
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,747.55,566.47
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,802.73,601.69
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,855.44,634.56
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,891.32,655.21
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,924.4,674.0
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,952.06,690.76
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,976.46,705.47
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,995.03,717.17
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,1009.99,726.76
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,1018.66,731.89
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,1023.55,734.78
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,1022.69,734.93
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,1018.0,732.84
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,1003.17,724.48
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,984.83,714.03
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,963.85,701.93
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,939.48,687.63
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,909.32,669.51
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,876.12,649.27
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,837.35,624.69
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,801.38,601.83
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,754.78,571.74
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,706.39,539.98
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,651.79,502.77
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,596.59,463.12
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,536.95,417.96
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,477.85,371.73
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,414.32,321.1
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,353.56,270.87
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,288.77,216.2
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,228.81,164.29
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,165.9,111.24
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,112.26,67.36
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,59.35,27.97
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,20.87,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,28.12,3.95
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,83.5,45.97
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,134.36,86.69
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,196.05,138.82
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,255.55,191.42
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,320.98,248.14
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,275.79,218.28
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,180.17,142.61
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,219.44,173.97
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,261.0,206.07
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,363.13,285.2
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,478.52,370.73
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,629.3,482.29
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,778.23,583.9
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,823.57,610.74
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,866.85,637.05
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,902.63,658.2
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,935.44,677.37
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,870.4,634.36
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,773.83,565.44
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,905.95,659.38
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,1019.68,731.34
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,1027.55,735.31
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,1031.54,738.13
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,1030.08,738.44
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,1024.71,736.44
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,1007.6,727.05
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,987.01,715.53
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,965.89,703.17
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,941.39,688.59
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,910.3,669.66
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,876.26,648.67
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,836.4,624.81
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,799.36,602.53
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,751.71,571.31
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,702.44,538.52
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,647.82,500.82
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,592.71,460.85
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,532.7,415.07
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,473.46,368.42
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,409.46,317.92
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,347.67,267.2
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,282.37,211.87
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,222.4,159.85
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,159.49,106.91
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,106.44,63.77
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,54.63,25.02
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,18.96,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,16.25,0.63
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,32.66,20.78
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,53.8,38.99
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,77.78,59.29
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,101.69,79.33
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,126.69,99.87
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,151.75,119.81
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,177.42,139.64
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,202.08,158.4
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,227.16,177.05
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,277.4,214.66
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,330.65,253.29
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,469.72,356.59
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,616.06,459.21
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,740.52,544.38
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,861.36,619.06
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,897.75,639.83
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,931.24,659.99
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,958.75,675.11
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,982.89,688.17
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,1001.03,701.33
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,1015.48,712.36
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,1023.7,718.21
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,1028.07,721.77
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,1026.52,721.61
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,1021.09,719.26
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,893.63,639.72
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,736.11,531.41
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,860.33,622.33
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,941.94,674.96
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,911.05,655.77
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,877.15,635.68
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,837.93,611.44
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,796.31,585.41
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,754.12,559.09
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,705.11,527.65
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,649.77,490.72
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,593.88,451.41
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,533.86,407.87
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,474.49,363.04
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,410.09,312.53
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,348.69,262.49
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,282.84,207.72
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,222.42,156.25
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,158.83,103.94
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,105.19,61.16
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,52.35,21.79
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,16.72,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,11.59,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,23.21,13.07
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,38.2,26.3
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,53.3,39.28
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,69.45,52.95
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,85.68,66.35
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,102.46,79.74
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,119.32,92.84
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,151.65,118.3
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,185.33,144.29
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,222.94,172.54
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,256.01,196.7
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,328.35,251.08
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,414.69,313.75
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,636.99,476.56
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,858.26,619.97
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,831.46,598.42
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,775.39,558.77
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,883.96,630.23
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,977.57,685.36
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,995.15,696.16
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,1009.03,705.85
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,1016.6,710.41
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,1020.32,712.77
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,1018.67,713.41
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,1013.16,711.79
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,996.77,702.11
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,976.89,690.37
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,955.1,678.17
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,929.94,663.82
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,898.41,645.88
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,864.01,625.87
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,824.72,602.71
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,783.11,577.7
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,740.05,550.55
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,690.45,518.44
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,635.59,481.38
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,580.28,442.21
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,520.38,397.65
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,461.42,352.25
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,398.42,303.3
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,337.74,254.24
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,273.0,200.34
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,213.75,149.88
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,151.07,98.29
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,98.62,56.68
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,47.32,17.75
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,13.84,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,25.9,0.0
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,77.78,41.09
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,127.81,80.56
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,189.33,131.37
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,248.18,182.36
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,313.09,237.52
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,373.84,287.61
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,437.77,337.94
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,497.48,383.18
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,558.29,427.21
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,614.55,466.13
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,666.88,500.5
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,716.84,529.91
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,765.37,557.42
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,811.53,582.52
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,855.93,605.77
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,891.43,623.19
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,923.96,638.41
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,950.92,651.01
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,974.47,661.52
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,918.86,628.5
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,834.45,575.0
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,937.79,642.54
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,1018.07,689.13
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,1016.32,690.04
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,1010.68,689.69
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,915.95,634.03
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,801.33,560.84
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,784.39,554.33
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,764.7,544.91
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,729.97,523.04
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,694.66,500.54
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,756.46,547.54
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,786.62,568.41
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,739.48,538.93
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,690.65,508.36
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,636.23,473.12
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,584.07,436.92
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,524.38,393.96
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,465.37,349.79
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,401.35,300.58
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,339.96,251.4
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,274.51,197.37
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,214.48,146.65
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,151.49,95.48
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,98.57,53.97
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,46.03,13.78
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,13.1,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
