Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,25.27,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,76.36,39.53
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,125.91,78.81
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,186.54,129.0
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,244.79,179.34
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,309.33,234.09
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,369.33,283.54
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,432.61,333.37
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,491.85,378.28
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,552.27,422.07
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,608.13,461.17
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,663.72,498.51
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,709.67,526.99
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,758.01,556.55
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,798.7,579.93
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,836.66,601.22
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,872.24,621.27
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,905.06,639.36
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,931.86,655.03
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,955.46,668.77
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,973.44,680.48
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,987.86,690.14
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,996.38,695.57
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,1001.18,698.79
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,999.39,698.28
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,993.82,695.64
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,977.84,687.76
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,958.45,677.74
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,937.34,665.64
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,912.92,651.44
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,883.22,634.19
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,850.52,614.84
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,811.0,591.64
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,774.3,570.01
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,728.3,540.51
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,680.51,509.36
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,626.16,472.31
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,571.34,433.29
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,513.07,390.51
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,455.31,346.45
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,391.68,296.76
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,331.26,247.66
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,267.09,193.93
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,208.03,143.43
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,145.1,91.93
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,92.73,50.7
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,41.97,9.74
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,11.28,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,25.93,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,76.05,40.89
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,126.35,81.41
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,189.32,134.34
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,248.81,187.25
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,314.89,245.25
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,376.75,298.42
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,442.67,352.98
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,502.69,401.57
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,563.83,449.23
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,620.96,492.23
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,678.05,533.54
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,724.46,564.38
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,773.19,596.37
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,816.36,623.87
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,857.21,649.41
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,892.31,670.7
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,924.47,689.85
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,951.07,705.57
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,974.29,719.06
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,991.1,729.82
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,1004.2,738.3
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,1011.55,741.72
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,1015.05,742.81
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,1012.65,741.67
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,1006.39,738.21
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,993.09,730.27
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,976.15,720.06
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,904.96,673.26
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,821.29,616.48
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,790.06,596.43
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,756.62,574.2
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,733.06,560.28
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,705.29,542.97
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,700.97,542.27
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,684.77,532.11
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,629.54,492.59
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,573.86,451.21
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,513.37,404.06
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,453.88,356.18
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,389.59,303.57
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,328.74,252.01
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,263.55,196.01
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,204.12,144.03
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,141.09,91.35
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,89.04,49.47
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,31.63,3.21
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,25.16,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,74.02,39.45
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,124.16,80.28
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,187.0,133.44
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,246.34,186.64
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,312.44,245.34
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,333.51,267.94
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,336.47,272.97
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,307.23,249.45
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,253.8,204.36
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,346.4,279.58
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,450.23,361.73
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,612.5,491.72
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,774.29,613.8
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,819.63,643.76
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,862.89,672.51
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,899.84,697.52
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,933.94,720.4
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,963.0,738.25
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,988.73,753.74
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,865.93,666.66
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,701.05,539.54
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,667.36,513.31
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,618.01,475.14
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,612.54,471.44
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,606.13,466.93
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,828.01,639.65
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,1003.4,764.01
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,981.5,748.76
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,956.02,732.33
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,925.44,712.63
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,891.57,690.47
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,850.78,662.87
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,807.47,633.22
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,759.3,599.65
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,709.15,564.18
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,655.95,525.32
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,598.27,480.93
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,537.04,432.33
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,476.23,382.35
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,409.58,325.88
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,345.73,269.98
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,277.5,209.53
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,214.9,153.16
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,148.42,96.12
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,93.29,50.74
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,31.87,0.0
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,24.78,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,73.58,38.64
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,124.06,80.21
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,187.36,133.98
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,247.12,187.7
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,313.69,246.85
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,376.52,301.55
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,443.92,358.07
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,504.75,407.91
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,566.78,456.74
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,624.76,500.8
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,682.69,542.97
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,729.69,574.2
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,779.04,606.49
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,824.48,635.28
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,867.96,662.12
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,903.56,684.76
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,936.12,705.21
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,963.04,720.38
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,986.49,733.17
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,1003.93,744.4
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,1017.57,753.3
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,1025.38,757.08
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,1029.25,758.46
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,1026.63,756.77
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,1020.05,752.7
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,1005.49,742.58
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,987.23,730.2
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,965.01,716.7
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,939.3,700.9
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,906.73,680.44
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,871.2,657.86
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,830.18,632.81
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,786.79,605.64
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,736.85,572.1
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,689.52,539.9
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,633.65,500.03
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,577.34,457.95
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,514.62,408.64
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,453.42,358.88
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,387.46,304.33
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,325.28,251.04
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,257.84,192.68
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,197.23,139.48
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,133.37,86.12
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,81.64,44.28
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,28.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,24.17,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,75.21,37.37
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,125.7,79.38
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,187.94,131.97
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,246.66,184.3
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,311.87,241.41
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,373.09,294.24
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,437.35,347.51
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,496.41,394.78
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,556.46,440.88
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,612.42,481.54
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,664.28,517.25
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,713.23,548.82
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,760.66,578.58
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,803.87,605.31
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,844.8,630.1
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,879.57,651.09
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,911.4,670.04
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,936.87,684.78
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,958.89,697.35
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,975.83,708.75
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,989.09,717.94
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,994.77,721.02
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,996.6,721.82
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,993.95,723.25
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,987.47,722.3
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,973.08,714.79
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,955.11,704.95
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,933.38,692.17
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,908.29,677.11
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,877.22,658.24
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,843.24,637.16
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,802.96,610.88
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,760.38,582.72
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,713.72,551.48
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,665.42,518.53
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,614.62,482.12
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,559.54,440.81
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,499.18,393.37
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,440.05,345.37
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,375.79,293.0
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,314.7,241.28
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,250.68,185.64
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,192.09,133.97
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,129.42,81.75
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,78.64,40.42
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,26.41,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,23.45,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,76.31,36.22
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,127.44,78.89
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,190.81,132.06
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,251.58,185.86
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,318.64,244.29
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,380.83,297.79
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,446.1,351.86
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,504.41,398.96
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,565.57,446.51
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,621.74,487.89
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,677.53,526.62
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,728.76,560.28
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,778.42,592.17
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,822.54,618.46
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,864.41,642.72
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,900.28,663.4
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,933.05,681.8
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,960.11,696.85
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,983.65,709.61
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,1001.59,718.26
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,1015.69,724.55
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,1022.85,726.58
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,1025.99,726.29
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,1023.65,724.86
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,1017.28,721.14
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,1001.3,712.21
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,981.69,701.14
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,958.66,687.93
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,932.14,672.48
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,900.07,652.08
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,864.95,629.64
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,823.98,605.25
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,780.6,578.91
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,732.12,547.83
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,682.06,515.12
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,626.39,477.02
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,573.13,438.53
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,511.17,391.62
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,450.28,343.87
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,384.77,291.99
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,322.39,240.52
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,254.56,183.75
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,193.84,131.92
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,129.74,79.65
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,77.99,37.78
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,24.89,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,23.4,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,76.23,35.2
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,128.65,79.28
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,194.11,133.91
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,255.75,188.43
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,323.75,247.66
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,386.9,301.42
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,453.05,355.44
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,514.23,404.19
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,573.46,449.71
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,629.37,490.36
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,684.66,528.26
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,735.72,560.11
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,785.14,589.95
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,829.3,615.84
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,871.1,639.66
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,906.94,659.99
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,939.68,678.07
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,964.74,691.6
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,986.1,702.82
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,1002.91,710.06
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,1015.87,714.9
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,1021.7,716.04
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,1023.53,714.91
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,1020.63,710.38
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,1013.78,703.61
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,999.37,692.43
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,981.24,679.21
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,958.27,663.83
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,931.82,646.41
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,897.08,624.74
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,859.59,601.42
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,818.57,575.83
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,775.22,548.64
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,724.13,516.28
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,675.9,485.51
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,620.14,450.09
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,564.03,412.81
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,501.14,368.33
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,439.7,323.04
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,374.31,274.42
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,312.98,226.4
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,245.77,172.57
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,185.43,122.98
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,121.94,73.01
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,71.43,32.59
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,23.01,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,20.62,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,61.86,29.06
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,110.68,69.83
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,172.03,119.28
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,230.63,168.78
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,296.67,223.66
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,357.71,273.08
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,422.72,323.48
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,483.21,368.03
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,545.45,411.68
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,600.27,448.7
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,656.55,485.19
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,707.75,517.49
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,757.85,547.71
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,801.68,574.25
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,843.39,599.18
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,879.29,619.76
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,912.47,638.54
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,939.5,654.38
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,963.26,668.28
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,972.29,673.32
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,985.84,681.34
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,993.36,685.71
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,997.2,688.0
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,993.8,687.45
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,986.71,684.78
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,984.97,686.11
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,978.73,684.61
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,955.83,671.68
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,929.5,656.72
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,896.87,638.18
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,861.21,617.49
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,819.64,593.1
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,775.77,566.83
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,727.28,536.19
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,681.11,506.61
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,623.83,467.15
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,566.25,426.08
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,504.36,380.4
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,443.49,333.75
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,377.5,281.84
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,314.83,230.65
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,248.42,175.65
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,188.01,124.79
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,123.28,73.26
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,70.85,29.71
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,22.09,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,20.85,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,65.46,28.43
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,116.28,71.88
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,179.12,122.88
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,238.58,173.42
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,305.16,228.98
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,366.36,278.69
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,430.15,328.24
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,490.64,373.19
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,552.58,417.1
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,608.98,455.76
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,665.15,492.84
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,715.98,524.7
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,765.49,554.89
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,808.8,580.31
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,855.96,607.85
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,891.25,627.89
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,923.55,646.09
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,950.03,661.64
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,973.03,675.15
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,989.84,685.43
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,1002.9,693.66
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,1009.13,697.45
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,1011.46,699.04
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,1008.42,698.93
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,1001.49,696.57
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,990.21,690.21
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,975.05,681.54
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,951.81,668.63
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,925.08,653.57
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,891.97,634.41
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,855.89,613.21
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,814.47,589.49
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,770.69,563.77
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,721.55,533.11
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,670.95,500.79
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,614.9,462.69
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,561.41,424.54
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,499.41,378.7
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,438.63,331.91
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,372.5,279.7
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,309.78,228.13
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,242.27,171.9
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,182.23,121.05
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,118.03,69.47
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,65.88,24.52
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,20.32,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,20.14,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,62.34,26.1
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,112.66,70.76
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,175.45,123.22
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,234.64,175.42
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,301.14,233.29
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,362.83,285.85
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,427.73,338.95
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,488.23,387.23
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,550.17,434.67
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,606.72,475.71
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,663.2,515.1
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,713.6,548.51
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,757.67,576.84
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,801.24,604.47
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,842.65,630.25
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,878.17,651.82
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,910.81,671.37
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,936.95,687.13
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,959.74,700.76
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,976.76,712.12
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,990.11,721.27
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,997.02,725.0
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,1000.11,726.43
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,997.03,724.98
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,990.11,721.25
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,976.08,713.49
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,958.42,703.44
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,935.18,690.69
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,908.58,675.68
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,876.48,655.88
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,841.46,633.91
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,799.94,607.84
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,756.2,579.86
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,711.84,550.12
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,661.15,515.11
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,604.34,473.87
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,547.4,431.1
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,485.86,383.21
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,425.71,334.62
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,359.83,280.3
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,298.34,227.64
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,231.36,169.58
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,172.14,117.89
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,108.71,65.99
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,57.88,19.31
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,18.61,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
