Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,19.6,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,58.94,23.58
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,109.19,69.43
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,172.39,122.4
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,231.47,174.99
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,298.11,233.75
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,236.9,190.72
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,121.6,96.75
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,156.17,125.28
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,199.09,160.03
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,232.17,186.21
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,266.45,212.97
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,378.01,302.17
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,500.26,396.38
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,674.53,529.89
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,840.68,645.61
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,875.67,666.13
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,907.76,685.57
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,933.67,701.1
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,956.26,714.42
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,972.14,724.73
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,984.34,732.76
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,990.67,735.63
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,993.19,736.15
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,989.54,734.2
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,982.09,729.91
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,967.93,721.28
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,950.13,710.35
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,926.87,695.47
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,900.27,678.37
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,867.88,657.6
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,832.65,634.75
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,791.41,608.67
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,748.0,580.64
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,698.68,546.73
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,652.01,513.97
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,596.45,472.9
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,540.72,430.33
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,479.03,381.6
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,418.86,332.3
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,353.55,277.19
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,292.68,224.06
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,226.3,166.08
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,167.56,114.49
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,104.65,62.74
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,53.99,13.17
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,17.16,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,18.93,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,57.9,20.61
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,108.94,68.64
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,172.6,122.25
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,231.44,174.99
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,297.76,233.98
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,359.68,288.81
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,424.92,344.86
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,484.47,394.64
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,545.45,443.86
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,601.91,488.24
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,658.35,531.41
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,708.77,566.78
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,752.87,596.72
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,796.16,625.71
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,837.28,652.72
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,872.53,676.3
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,904.91,697.74
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,930.11,712.98
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,951.89,725.87
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,968.54,736.95
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,981.55,745.68
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,988.91,750.7
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,992.47,753.31
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,988.68,750.77
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,981.08,745.83
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,966.99,736.91
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,949.3,725.75
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,926.07,711.8
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,899.52,695.53
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,867.8,674.53
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,833.14,651.32
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,791.74,622.45
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,748.14,591.79
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,704.35,560.95
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,654.19,524.41
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,597.93,481.61
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,541.5,437.36
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,479.66,387.39
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,419.25,336.86
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,353.56,280.43
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,292.43,226.2
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,225.26,166.47
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,166.02,113.76
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,102.41,60.89
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,51.03,6.22
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,16.18,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,19.13,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,59.39,18.48
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,111.87,70.0
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,177.13,124.98
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,238.18,179.67
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,306.87,240.58
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,369.14,294.98
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,436.17,351.28
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,497.37,401.31
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,559.93,450.38
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,617.56,493.11
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,675.04,533.92
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,721.86,564.71
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,771.29,596.74
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,816.13,625.25
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,858.93,651.92
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,894.2,674.42
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,926.44,694.8
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,953.16,710.11
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,976.38,723.1
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,993.02,734.37
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,1005.86,743.34
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,1012.4,746.92
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,1014.99,748.09
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,1011.59,746.96
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,1004.24,743.39
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,989.8,735.7
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,971.62,725.55
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,947.65,710.72
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,920.23,693.57
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,886.5,672.38
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,849.85,648.99
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,807.55,621.08
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,762.99,591.26
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,712.29,556.77
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,664.25,523.23
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,606.81,480.78
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,549.25,436.76
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,485.56,386.39
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,423.51,335.43
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,356.65,278.85
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,294.58,224.49
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,225.53,164.25
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,164.74,111.04
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,99.95,57.81
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,48.05,0.0
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,15.21,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,18.35,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,56.0,14.23
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,106.39,66.33
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,168.36,118.61
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,227.13,171.07
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,293.6,229.99
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,252.84,203.66
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,164.55,132.63
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,198.15,160.66
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,233.35,189.46
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,264.57,214.21
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,296.57,239.19
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,220.03,176.5
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,135.5,106.36
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,287.24,230.43
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,453.45,360.08
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,577.49,457.04
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,709.59,557.15
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,680.1,531.66
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,659.11,513.05
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,660.13,513.08
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,659.4,511.76
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,711.14,552.13
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,775.56,600.55
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,887.44,684.94
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,973.09,744.32
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,961.17,734.72
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,945.6,723.5
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,921.91,708.13
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,894.97,690.52
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,862.35,669.1
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,826.86,645.49
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,790.57,621.88
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,746.26,592.05
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,695.08,555.9
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,642.85,517.33
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,585.92,473.73
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,529.11,428.88
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,466.47,378.09
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,406.73,327.84
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,340.27,270.55
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,278.33,215.55
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,212.43,156.82
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,154.5,105.3
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,91.68,53.02
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,41.63,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,13.78,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,11.67,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,26.88,3.54
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,57.73,37.86
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,95.9,70.47
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,131.46,102.0
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,169.45,135.46
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,201.09,163.02
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,238.47,194.6
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,252.84,206.26
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,263.01,213.7
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,265.58,214.84
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,273.23,219.71
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,204.21,163.43
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,128.63,100.97
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,154.88,122.07
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,181.51,142.99
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,169.18,132.76
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,156.89,122.68
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,334.45,265.18
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,525.44,409.51
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,371.86,291.37
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,221.41,172.72
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,217.91,170.35
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,214.39,167.6
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,271.67,213.01
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,344.21,269.25
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,262.77,205.85
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,197.3,154.26
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,171.5,133.93
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,146.02,113.62
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,138.2,107.55
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,130.4,101.46
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,110.41,85.61
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,90.59,69.74
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,58.63,43.45
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,26.94,17.06
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,46.94,33.97
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,67.0,50.89
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,58.59,43.94
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,50.19,36.94
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,177.68,141.4
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,261.9,201.81
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,196.5,144.19
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,140.15,95.27
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,81.01,46.14
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,33.37,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,11.84,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,14.85,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,34.02,21.69
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,53.68,39.25
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,79.85,61.74
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,105.57,83.73
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,131.61,105.75
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,158.79,128.35
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,181.71,146.95
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,204.82,165.28
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,232.37,186.92
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,260.53,208.66
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,505.42,405.8
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,755.2,588.46
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,793.61,609.87
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,835.1,635.17
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,870.79,657.26
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,903.66,677.27
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,931.1,692.94
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,955.34,706.49
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,971.8,716.53
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,984.57,724.34
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,992.23,728.96
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,996.06,731.26
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,992.01,730.63
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,984.1,727.58
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,967.93,719.62
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,948.19,709.19
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,924.09,695.2
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,896.66,678.83
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,863.1,658.02
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,826.76,635.0
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,784.36,607.07
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,744.8,580.8
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,694.09,545.94
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,642.26,508.6
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,584.8,465.69
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,527.45,421.36
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,463.08,369.31
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,402.01,318.19
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,334.78,261.2
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,272.31,206.58
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,202.76,146.52
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,143.29,95.41
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,80.94,43.56
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,29.47,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.1,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,16.69,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,51.44,0.0
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,106.01,64.31
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,174.14,121.73
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,235.61,176.82
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,304.3,237.84
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,368.79,294.16
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,437.53,351.84
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,499.44,402.77
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,562.7,452.82
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,620.52,496.05
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,674.18,534.39
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,724.75,567.43
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,773.75,598.34
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,817.51,625.14
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,858.87,649.68
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,893.57,671.05
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,925.16,690.2
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,951.54,704.43
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,974.4,716.3
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,990.21,726.44
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,1002.18,734.32
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,1008.33,737.9
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,1010.5,739.09
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,1006.29,737.11
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,998.13,732.77
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,979.51,722.91
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,957.36,710.71
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,932.46,695.6
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,904.2,678.2
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,869.36,656.66
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,831.76,632.98
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,788.51,604.69
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,743.17,574.55
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,696.42,543.18
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,643.76,505.74
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,585.64,462.84
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,527.66,418.48
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,462.95,366.55
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,400.39,314.59
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,333.92,258.97
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,271.33,204.81
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,202.34,145.18
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,142.95,93.94
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,79.48,40.2
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,27.91,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,15.83,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,48.66,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,102.38,61.17
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,169.13,117.35
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,230.08,171.54
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,298.21,231.66
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,361.29,287.08
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,428.52,344.15
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,489.38,393.97
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,551.63,442.85
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,608.42,485.12
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,660.99,522.64
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,710.97,555.71
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,759.48,586.95
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,804.1,613.61
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,846.7,638.23
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,881.03,657.43
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,912.3,674.26
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,938.38,688.12
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,960.99,699.65
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,976.59,708.06
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,988.38,714.2
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,994.88,716.56
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,997.43,716.65
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,993.07,714.8
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,984.77,710.67
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,969.35,702.88
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,950.28,692.79
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,925.66,678.42
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,897.66,661.81
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,864.05,640.14
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,827.59,616.48
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,784.82,590.66
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,739.85,562.81
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,689.66,529.95
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,638.29,494.74
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,584.1,455.43
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,526.04,411.81
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,462.79,361.75
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,401.43,311.38
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,334.04,255.61
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,271.13,201.62
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,203.15,143.18
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,143.83,92.21
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,69.27,32.52
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,10.01,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,19.87,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,58.94,36.54
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,108.69,77.55
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,146.09,110.72
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,190.77,149.74
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,233.59,186.33
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,278.7,223.67
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,328.47,264.04
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,389.02,311.52
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,412.34,328.29
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,441.41,348.76
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,534.88,419.62
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,631.8,490.49
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,726.83,556.76
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,823.46,619.59
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,851.03,634.46
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,882.01,652.1
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,908.44,667.1
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,931.71,680.01
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,947.55,686.86
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,959.82,691.45
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,966.71,693.4
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,969.88,693.17
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,966.18,689.39
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,958.75,683.45
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,933.26,665.0
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,912.73,650.03
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,888.66,634.15
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,861.54,616.43
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,828.45,595.78
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,792.73,573.43
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,749.69,546.91
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,704.93,518.94
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,571.28,426.3
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,436.86,329.68
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,435.83,331.64
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,417.64,319.17
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,362.52,277.69
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,310.54,237.3
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,254.76,193.01
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,203.04,150.49
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,148.75,105.44
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,101.56,66.14
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,48.87,20.45
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,12.33,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,34.82,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,85.21,50.05
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,146.68,101.59
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,205.28,152.15
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,272.96,210.19
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,334.21,262.11
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,400.13,315.85
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,460.44,363.27
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,522.88,410.29
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,576.55,449.04
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,632.25,487.69
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,682.93,522.31
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,732.61,554.47
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,786.21,587.57
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,833.5,615.67
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,867.92,634.84
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,899.41,651.93
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,924.6,664.26
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,946.36,674.38
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,962.11,681.81
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,974.14,686.95
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,980.01,686.97
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,982.03,684.74
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,978.18,680.44
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,970.5,674.0
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,956.01,662.3
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,937.84,648.66
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,913.42,633.81
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,885.67,617.09
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,852.23,597.84
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,815.98,576.76
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,773.84,553.39
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,729.59,528.12
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,678.87,497.81
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,630.94,467.28
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,573.29,428.66
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,515.76,388.25
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,452.61,341.94
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,391.47,294.69
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,323.9,240.66
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,261.09,188.41
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,193.49,132.38
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,134.62,83.08
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,69.74,23.35
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,21.41,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
