Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,11.91,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,24.12,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,80.86,46.82
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,159.11,108.59
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,219.23,160.81
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,287.9,219.65
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,349.14,271.21
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,415.65,324.58
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,476.55,371.68
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,539.13,417.88
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,594.97,457.21
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,650.65,494.8
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,701.31,527.88
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,750.66,559.01
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,789.29,581.4
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,831.1,605.59
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,866.23,627.15
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,898.48,646.82
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,923.6,660.63
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,945.28,672.3
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,960.85,682.9
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,972.74,691.38
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,977.66,694.28
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,978.76,694.95
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,973.84,692.68
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,965.12,688.22
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,948.52,679.54
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,928.45,668.69
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,903.53,654.12
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,875.42,637.45
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,840.24,616.03
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,808.5,596.74
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,765.22,570.53
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,720.03,542.54
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,668.32,508.32
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,615.85,470.95
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,557.11,428.52
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,498.9,384.96
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,436.72,336.76
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,375.62,287.62
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,308.27,232.47
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,246.35,180.16
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,178.91,123.84
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,121.75,75.78
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,49.89,11.61
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.05,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.11,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,66.75,39.05
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,124.32,87.28
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,174.92,131.62
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,232.2,181.54
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,284.81,227.31
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,340.91,274.66
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,394.28,318.36
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,454.84,366.1
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,421.15,337.82
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,355.87,284.17
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,539.64,429.27
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,729.86,568.05
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,776.04,596.17
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,820.73,624.24
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,855.63,645.82
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,880.77,660.79
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,906.2,676.03
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,928.4,689.11
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,943.99,699.25
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,956.02,707.25
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,961.47,709.75
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,963.21,710.04
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,959.35,708.21
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,951.79,704.14
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,934.92,693.26
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,914.69,680.26
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,897.41,671.41
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,869.45,655.27
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,833.14,632.08
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,794.51,607.1
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,751.21,579.33
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,706.12,549.82
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,652.73,512.3
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,601.56,474.29
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,542.92,430.54
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,485.14,385.9
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,419.69,333.73
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,357.8,282.58
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,290.42,225.96
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,229.02,172.9
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,161.97,115.7
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,106.11,67.99
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,43.81,4.77
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,26.12,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,78.74,43.65
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,140.3,97.78
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,198.35,148.57
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,265.69,207.27
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,328.06,261.67
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,395.74,318.89
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,455.31,367.76
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,517.08,416.47
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,574.55,460.41
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,630.66,501.92
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,680.63,536.73
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,729.57,568.66
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,778.78,600.53
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,820.92,626.9
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,854.95,647.42
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,886.13,665.89
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,912.03,680.72
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,934.62,693.37
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,950.39,702.94
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,962.52,710.31
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,967.65,711.94
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,968.98,711.35
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,965.0,708.88
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,957.26,704.19
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,936.42,691.83
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,912.38,677.5
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,895.03,667.61
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,867.03,650.51
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,832.31,629.32
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,795.05,606.1
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,673.7,523.1
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,553.81,434.87
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,546.73,432.71
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,536.37,426.43
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,461.83,369.22
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,390.02,312.89
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,336.1,269.47
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,285.51,227.35
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,260.69,203.7
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,230.86,173.61
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,163.23,115.57
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,106.85,66.77
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,43.64,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,23.6,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,75.45,40.2
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,137.51,95.39
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,196.19,146.43
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,264.27,205.1
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,326.76,258.75
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,394.8,315.07
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,306.32,247.07
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,159.13,126.8
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,175.25,140.01
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,191.45,152.45
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,234.6,186.82
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,271.08,215.42
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,283.06,223.94
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,294.84,232.36
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,329.31,259.31
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,364.53,286.55
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,415.51,325.76
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,481.15,375.14
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,726.05,563.76
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,950.36,719.02
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,948.54,713.85
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,951.24,714.29
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,812.01,618.59
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,641.2,491.73
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,792.76,606.94
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,911.75,687.14
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,789.85,603.54
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,662.32,510.67
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,659.74,512.43
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,651.9,509.25
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,552.8,435.33
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,451.78,358.45
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,429.04,342.65
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,403.86,324.02
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,451.95,363.67
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,475.22,381.56
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,413.07,329.92
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,353.37,279.13
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,287.04,222.3
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,226.6,169.21
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,160.48,112.41
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,105.35,63.92
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,41.91,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,57.0,29.24
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,109.26,76.08
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,154.37,116.38
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,204.41,160.73
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,252.25,202.96
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,302.99,246.6
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,349.31,285.28
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,396.34,323.25
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,467.57,380.01
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,550.57,444.02
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,490.69,393.42
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,397.18,316.49
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,300.23,238.92
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,199.09,156.12
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,379.8,301.22
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,560.52,438.04
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,489.03,380.62
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,412.94,320.64
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,566.84,439.44
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,695.72,535.04
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,713.74,545.9
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,717.07,547.67
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,829.43,631.97
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,915.37,690.33
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,816.07,621.14
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,698.56,534.34
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,618.15,477.41
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,552.73,429.45
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,537.57,419.68
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,520.57,408.11
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,481.09,379.59
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,442.0,350.98
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,442.26,353.11
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,445.42,356.5
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,409.57,329.01
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,371.79,299.19
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,321.76,257.95
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,273.47,217.03
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,221.57,172.57
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,173.32,130.34
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,121.73,86.01
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,77.56,46.5
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,31.31,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.16,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.55,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,7.41,0.67
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,9.26,2.27
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,10.66,3.46
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.05,4.63
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,57.2,42.75
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,103.85,81.32
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,185.33,148.37
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,266.44,213.41
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,218.4,173.55
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,162.09,127.14
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,140.7,109.82
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,119.78,92.8
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,65.68,48.55
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,13.02,5.13
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,89.07,67.56
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,169.21,131.78
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,185.21,144.29
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,201.34,157.02
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,245.08,191.68
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,303.05,236.74
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,220.98,172.57
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,154.46,119.82
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,190.55,149.09
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,227.07,178.2
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,201.7,158.13
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,176.78,138.49
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,147.38,115.22
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,118.46,92.08
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,77.29,58.66
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,38.09,26.31
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,34.36,23.34
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,30.63,20.31
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,25.98,16.4
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,21.32,12.45
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,17.14,8.88
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,12.97,5.27
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,8.79,1.62
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.62,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.38,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,18.76,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,68.52,29.41
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,130.29,88.62
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,187.38,138.81
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,254.19,197.26
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,314.3,250.42
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,379.42,306.41
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,309.79,252.57
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,190.16,153.34
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,211.3,170.46
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,232.5,187.06
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,224.11,179.56
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,205.35,163.67
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,218.21,173.51
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,231.16,183.32
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,456.13,366.57
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,670.28,533.32
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,605.99,480.28
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,535.26,422.9
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,491.01,387.65
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,430.86,339.85
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,380.38,300.07
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,329.74,259.69
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,351.4,277.24
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,372.85,294.48
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,245.3,193.7
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,117.79,90.58
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,63.81,46.82
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,11.15,3.56
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,78.27,58.87
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,149.2,116.77
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,139.38,109.19
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,129.61,101.67
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,98.87,76.63
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,68.87,51.96
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,75.19,57.48
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,81.98,63.39
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,69.45,52.95
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,56.97,42.43
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,44.61,31.96
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,32.5,21.55
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,22.27,12.59
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,12.05,2.96
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,6.2,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,14.84,2.46
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,26.01,15.52
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,40.93,28.71
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,55.93,41.79
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,71.97,55.5
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,88.06,69.0
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,103.68,82.03
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,119.38,94.93
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,115.53,91.33
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,111.99,88.02
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,96.77,75.25
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,82.0,62.88
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,97.49,75.39
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,113.1,87.84
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,117.94,91.61
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,122.8,95.41
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,103.64,79.57
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,84.85,64.1
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,63.36,46.53
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,41.9,28.93
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,71.31,52.91
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,101.18,76.98
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,94.89,71.89
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,88.63,66.86
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,87.19,65.75
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,85.78,64.67
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,247.34,196.87
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,421.55,333.77
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,441.21,350.5
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,457.28,365.02
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,322.71,258.72
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,178.83,141.7
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,219.02,175.85
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,248.1,200.35
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,122.72,97.65
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,10.19,2.98
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,8.8,1.81
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,7.41,0.62
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,5.55,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.31,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.92,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.48,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,51.17,15.39
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,119.13,80.71
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,176.54,130.85
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,244.41,189.84
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,307.05,244.4
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,376.16,302.92
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,435.5,352.1
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,497.32,401.49
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,345.74,281.27
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,132.47,104.25
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,169.61,135.0
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,207.95,165.75
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,506.96,407.74
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,792.1,614.42
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,638.41,498.25
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,441.27,344.78
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,679.5,530.16
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,896.67,679.83
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,708.66,545.36
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,476.47,368.51
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,452.92,351.39
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,414.67,321.97
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,409.56,318.49
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,404.2,314.68
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,483.69,377.17
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,559.81,435.5
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,537.95,419.38
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,502.82,394.15
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,653.91,513.79
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,762.82,594.7
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,720.03,565.26
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,675.52,535.38
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,624.52,498.45
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,572.83,459.13
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,514.98,414.28
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,459.71,369.9
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,396.94,317.6
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,337.16,266.1
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,269.94,207.92
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,209.36,154.39
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,141.98,96.62
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,85.52,40.37
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,29.84,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,56.18,12.56
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,133.99,89.21
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,193.06,142.06
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,262.36,203.03
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,325.55,259.2
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,393.09,317.65
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,453.34,368.54
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,515.57,419.22
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,572.46,464.14
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,629.77,507.95
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,679.74,543.18
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,723.35,572.02
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,766.72,600.38
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,808.09,626.77
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,841.76,648.16
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,872.56,667.35
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,897.78,681.74
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,919.7,693.85
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,934.67,702.62
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,945.96,709.08
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,951.58,710.56
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,953.39,709.71
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,948.57,707.26
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,939.94,702.49
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,923.07,691.03
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,902.72,677.41
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,877.41,661.3
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,848.9,643.04
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,813.32,620.3
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,775.21,595.6
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,731.99,568.03
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,691.8,542.11
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,638.48,504.44
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,584.71,464.0
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,525.98,418.97
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,468.0,372.93
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,403.54,319.67
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,343.79,268.45
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,275.53,210.26
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,213.81,156.18
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,144.62,96.79
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,86.06,35.25
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,29.73,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
