Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,58.03,7.26
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,141.8,93.27
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,199.65,146.38
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,268.87,208.0
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,330.92,263.24
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,397.63,320.5
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,414.98,337.05
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,414.09,337.28
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,486.99,395.65
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,561.31,453.3
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,640.12,512.62
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,720.96,568.91
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,762.28,594.51
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,801.29,618.29
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,834.66,638.08
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,865.12,655.54
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,888.23,668.32
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,907.89,678.77
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,922.05,686.91
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,932.59,692.78
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,936.81,693.94
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,937.28,692.85
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,932.49,689.84
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,923.98,684.59
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,907.78,675.03
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,888.11,663.28
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,863.51,647.71
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,835.75,630.05
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,802.38,607.79
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,766.36,583.59
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,639.01,495.48
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,508.87,398.52
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,556.81,438.07
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,579.31,456.3
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,521.2,411.52
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,463.85,366.29
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,400.58,314.22
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,340.14,262.76
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,272.11,205.12
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,212.16,152.78
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,143.84,94.43
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,85.24,28.26
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,29.31,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,56.67,0.0
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,138.98,90.18
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,199.28,145.16
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,268.22,205.97
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,332.02,262.09
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,400.85,320.45
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,461.29,370.38
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,523.53,419.5
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,579.91,461.56
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,632.13,498.87
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,681.68,532.26
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,729.92,563.18
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,772.66,588.97
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,813.24,612.77
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,846.82,632.65
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,877.45,650.42
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,901.87,664.76
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,922.84,676.92
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,937.83,684.56
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,949.11,689.95
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,953.25,690.95
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,953.55,689.72
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,948.18,686.44
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,939.01,680.95
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,922.22,670.15
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,901.93,657.24
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,876.48,641.66
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,847.82,624.02
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,813.92,603.4
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,777.3,580.73
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,733.13,552.11
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,687.13,521.86
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,640.37,490.05
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,587.96,451.84
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,528.98,409.22
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,470.71,365.23
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,406.29,314.12
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,344.71,263.14
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,275.43,205.09
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,212.65,150.92
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,144.09,92.44
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,83.75,19.18
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,28.8,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,53.66,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,132.67,84.17
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,192.11,138.27
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,260.24,197.64
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,321.86,251.61
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,388.27,307.63
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,447.63,355.89
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,508.89,403.32
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,564.08,443.2
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,619.38,481.08
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,664.48,510.59
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,712.69,540.56
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,752.85,563.96
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,790.65,585.35
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,824.09,604.65
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,854.74,621.97
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,879.07,636.1
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,900.07,648.22
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,914.63,658.62
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,925.6,666.96
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,930.03,669.99
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,930.74,670.84
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,925.45,669.29
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,916.48,665.49
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,899.14,657.03
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,878.44,646.26
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,853.19,632.26
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,824.88,615.95
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,790.46,595.15
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,759.28,576.21
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,715.66,548.84
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,670.34,519.66
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,618.72,483.16
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,566.55,444.27
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,508.18,399.86
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,450.75,354.57
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,386.78,302.65
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,327.74,252.74
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,259.76,195.09
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,198.88,142.19
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,130.44,83.69
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,71.43,6.78
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,24.8,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,40.68,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,98.13,62.87
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,146.62,107.69
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,202.36,156.72
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,253.63,202.07
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,309.08,249.8
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,359.96,293.08
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,413.42,337.16
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,485.41,394.0
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,558.31,449.73
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,567.71,453.56
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,563.86,447.46
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,532.36,420.39
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,504.69,395.77
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,618.86,481.81
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,733.56,563.75
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,696.66,532.59
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,645.67,493.24
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,708.04,539.41
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,756.61,574.61
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,746.99,567.13
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,734.83,558.57
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,751.47,572.1
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,764.99,583.19
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,840.92,636.62
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,890.35,670.3
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,703.08,541.2
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,508.64,395.58
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,507.0,397.69
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,502.32,395.99
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,540.02,427.16
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,556.47,441.82
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,511.61,407.9
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,466.49,373.31
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,415.42,333.59
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,366.09,293.97
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,313.9,250.84
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,263.64,207.82
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,207.35,159.32
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,156.5,114.61
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,101.77,66.34
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,51.89,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,18.51,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,50.43,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,125.16,78.42
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,185.16,134.83
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,256.3,197.44
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,318.81,252.69
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,384.88,309.1
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,445.31,359.69
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,507.88,409.98
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,563.43,453.04
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,619.06,494.6
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,669.09,531.2
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,717.99,564.87
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,760.75,593.07
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,795.54,615.35
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,829.18,637.89
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,859.98,658.41
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,884.66,673.5
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,906.09,686.44
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,921.12,696.47
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,932.53,704.27
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,937.24,706.43
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,938.2,706.29
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,932.82,703.43
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,923.71,698.27
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,904.18,685.42
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,881.39,670.44
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,855.67,654.22
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,826.92,635.84
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,792.34,613.24
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,760.88,592.68
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,716.41,562.15
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,670.3,530.08
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,560.72,447.34
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,454.23,364.53
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,404.27,325.51
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,355.74,286.13
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,302.83,242.15
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,252.65,199.11
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,197.97,151.86
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,148.23,108.06
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,79.74,51.04
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,24.98,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.39,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.77,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,5.09,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,7.4,0.63
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,10.19,3.06
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,12.97,5.46
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,15.76,7.86
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,18.55,10.24
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,67.0,51.31
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,118.89,94.47
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,203.63,165.28
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,287.47,233.98
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,212.44,171.38
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,130.5,102.67
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,122.75,96.25
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,115.17,89.9
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,152.35,120.27
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,190.39,151.01
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,224.48,178.63
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,259.13,206.51
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,286.3,227.76
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,300.46,238.66
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,213.55,169.16
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,142.91,111.76
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,162.5,127.64
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,182.38,143.57
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,117.35,91.21
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,55.84,40.84
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,79.65,60.66
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,104.62,81.39
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,98.84,76.77
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,93.1,72.19
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,197.19,160.21
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,284.03,231.85
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,249.66,203.63
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,216.2,175.9
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,180.76,145.69
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,146.89,116.39
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,110.86,85.31
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,77.35,56.28
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,42.77,25.77
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,13.97,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,7.15,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,8.33,0.43
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,15.75,7.37
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,23.19,13.92
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,30.63,20.39
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,38.07,26.79
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,45.53,33.15
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,52.99,39.45
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,46.0,33.39
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,39.02,27.36
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,83.25,64.33
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,130.25,103.0
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,95.75,74.17
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,63.3,47.12
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,91.64,70.44
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,121.18,94.48
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,88.66,67.61
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,57.73,42.09
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,42.34,29.41
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,26.97,16.7
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,78.29,58.91
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,131.87,102.44
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,138.9,108.07
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,146.0,113.83
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,89.61,68.03
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,36.28,24.33
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,34.87,23.22
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,33.47,22.1
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,150.35,118.88
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,274.13,218.51
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,255.38,203.6
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,236.73,189.02
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,215.54,172.29
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,194.53,155.51
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,171.45,137.03
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,148.78,118.57
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,123.44,97.34
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,98.85,76.49
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,73.91,55.34
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,47.88,33.29
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,28.85,15.52
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,10.48,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,5.24,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,40.06,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,113.55,64.26
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,172.73,123.0
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,242.85,184.36
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,304.33,239.09
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,369.87,295.87
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,429.48,346.37
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,491.36,396.87
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,546.47,440.68
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,601.94,483.41
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,650.63,519.19
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,698.23,551.96
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,735.7,577.17
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,776.57,604.61
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,809.23,625.57
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,839.09,644.48
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,862.87,659.47
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,883.3,672.22
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,897.43,681.66
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,908.01,688.84
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,912.27,692.26
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,912.84,693.35
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,908.23,690.34
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,899.97,685.01
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,883.75,673.39
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,864.2,659.63
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,839.89,644.54
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,812.52,627.28
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,778.09,603.75
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,746.94,582.51
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,703.64,553.09
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,658.65,522.07
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,606.19,482.57
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,553.35,441.49
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,494.33,394.95
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,436.51,347.83
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,373.23,294.98
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,311.94,242.13
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,242.3,182.09
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,180.79,127.96
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,93.46,54.08
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,20.97,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.77,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,9.26,0.67
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,16.68,8.09
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,24.12,14.67
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,32.49,21.95
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,40.87,29.15
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,49.26,36.32
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,57.66,43.41
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,59.99,45.21
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,62.33,46.98
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,89.76,69.74
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,118.16,93.01
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,132.6,104.4
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,147.13,115.76
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,200.39,158.99
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,267.75,212.52
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,214.34,169.04
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,173.61,135.73
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,176.51,138.37
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,179.47,140.98
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,159.6,125.0
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,140.0,109.21
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,139.02,108.48
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,138.06,107.76
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,127.08,98.95
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,116.19,90.21
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,136.37,106.94
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,157.1,124.08
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,144.55,114.03
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,132.08,104.08
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,133.04,105.1
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,134.19,106.25
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,103.24,80.95
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,72.9,55.88
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,63.78,48.36
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,54.86,40.89
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,45.07,32.58
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,35.29,24.18
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,26.44,16.53
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,17.61,8.81
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,10.65,1.72
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.81,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,7.63,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,14.84,3.95
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,28.43,17.69
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,42.58,30.19
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,58.29,43.73
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,74.0,57.07
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,89.21,69.88
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,104.49,82.56
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,129.88,103.36
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,156.03,124.45
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,139.64,110.68
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,123.37,97.04
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,142.75,112.52
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,162.35,127.93
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,101.35,78.27
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,44.65,31.57
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,114.82,89.34
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,189.71,149.56
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,171.9,134.95
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,154.29,120.7
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,91.07,69.38
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,31.62,20.56
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,78.28,58.97
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,127.07,98.62
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,222.21,175.94
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,313.43,248.33
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,352.18,279.99
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,400.81,318.97
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,274.01,218.54
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,156.84,123.26
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,83.03,63.55
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,14.84,6.87
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,21.81,12.79
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,28.77,18.71
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,25.05,15.63
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,21.33,12.51
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,17.61,9.33
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,13.89,6.11
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,10.18,2.89
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,6.48,0.0
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.7,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.95,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
