Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,28.51,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,79.97,37.07
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,137.63,97.51
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,204.74,156.03
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,265.94,210.08
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,334.29,269.31
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,287.0,234.06
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,203.33,165.29
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,125.61,100.86
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,53.93,39.91
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,143.51,114.99
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,238.09,192.12
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,279.69,225.22
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,322.88,259.29
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,340.88,273.08
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,358.88,286.9
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,502.39,400.9
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,624.98,495.13
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,769.06,604.75
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,889.64,689.23
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,890.12,687.1
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,894.66,688.96
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,889.66,685.27
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,881.13,679.32
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,866.32,669.15
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,848.14,656.76
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,823.37,639.5
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,795.64,620.22
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,768.91,601.95
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,733.13,577.05
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,689.48,545.99
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,644.25,513.47
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,593.36,474.63
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,541.93,434.24
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,482.83,387.18
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,425.06,339.62
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,359.8,284.76
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,300.52,233.04
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,230.91,172.82
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,169.88,118.57
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,97.15,45.61
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,33.91,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,9.26,2.23
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,12.04,4.64
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,14.83,7.06
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,17.62,9.45
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,30.63,20.5
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,43.67,31.46
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,29.71,19.58
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,15.78,7.73
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,11.6,4.15
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.42,0.6
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,80.11,61.34
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,158.19,125.4
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,304.83,246.48
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,461.71,371.25
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,487.79,391.43
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,513.61,411.72
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,705.16,565.52
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,869.86,688.66
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,590.11,475.43
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,273.48,217.34
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,572.04,463.78
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,818.61,652.24
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,796.56,634.99
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,767.74,614.31
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,513.11,416.93
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,249.78,200.5
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,126.99,100.98
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,15.77,7.69
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,13.91,6.15
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.05,4.59
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,221.36,183.59
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,387.8,316.98
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,327.32,263.6
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,270.26,212.69
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,200.69,152.11
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,140.71,99.1
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,70.86,29.62
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,12.39,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,26.62,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,74.27,25.29
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,134.39,94.41
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,204.13,155.29
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,266.94,210.85
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,337.37,271.97
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,397.11,323.89
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,460.03,376.93
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,374.56,308.07
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,239.32,195.35
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,244.73,199.67
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,248.68,202.15
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,296.98,241.2
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,358.91,290.11
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,319.27,257.21
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,288.93,231.7
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,255.75,204.64
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,211.22,168.28
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,367.21,295.56
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,501.68,401.26
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,548.57,436.41
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,580.66,460.78
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,509.65,405.59
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,452.77,360.64
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,460.1,366.97
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,466.18,372.02
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,450.54,360.41
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,434.29,348.38
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,340.81,273.92
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,240.91,192.96
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,143.81,114.58
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,52.07,38.27
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,120.14,96.06
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,189.29,153.57
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,165.07,133.55
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,141.51,113.91
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,115.11,91.36
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,89.65,69.39
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,64.07,47.41
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,37.7,24.69
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,21.2,4.45
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,27.88,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,77.7,19.45
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,139.85,97.06
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,211.08,159.82
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,273.54,215.52
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,343.17,276.22
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,403.49,328.81
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,466.96,382.42
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,521.18,426.56
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,578.7,471.79
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,628.15,509.95
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,676.8,545.51
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,718.92,573.87
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,759.18,600.35
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,792.71,621.87
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,823.6,641.14
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,848.34,655.09
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,862.79,661.81
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,692.56,539.43
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,480.11,376.13
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,703.6,548.8
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,892.42,676.47
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,566.22,444.02
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,188.22,146.44
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,550.02,438.49
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,843.46,645.42
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,824.26,628.61
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,795.21,609.07
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,758.95,584.13
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,720.46,557.54
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,676.21,528.6
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,630.58,497.52
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,576.97,457.58
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,523.44,416.51
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,466.07,372.09
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,408.29,325.53
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,342.45,270.35
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,281.16,217.2
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,210.37,156.8
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,149.19,102.38
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,65.51,16.24
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,28.71,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,80.19,11.14
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,143.05,98.77
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,214.17,162.64
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,276.65,219.06
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,345.84,280.07
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,405.5,331.92
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,465.89,382.67
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,522.42,428.76
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,579.75,473.96
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,629.0,511.11
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,677.41,545.52
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,723.23,575.78
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,761.79,600.13
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,795.19,621.47
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,825.89,640.52
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,849.11,653.35
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,869.12,663.86
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,883.6,671.79
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,894.58,677.38
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,899.32,677.58
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,900.42,675.48
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,894.03,669.8
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,884.06,661.94
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,868.66,650.24
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,849.86,636.49
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,824.47,619.67
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,796.09,600.94
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,760.83,577.51
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,728.8,556.23
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,684.91,527.13
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,639.47,496.28
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,586.52,458.2
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,533.37,418.62
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,473.54,373.18
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,415.18,326.86
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,348.78,272.37
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,288.98,221.12
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,218.59,161.14
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,157.47,106.08
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,67.78,9.58
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,28.57,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,80.0,0.0
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,144.45,98.37
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,216.87,164.12
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,279.28,220.34
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,348.47,280.91
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,407.31,332.08
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,471.36,385.48
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,527.14,430.68
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,583.55,474.81
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,633.3,512.13
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,682.17,546.51
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,724.72,574.14
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,765.42,599.88
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,793.17,616.26
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,824.2,634.75
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,847.79,647.74
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,868.18,658.44
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,882.64,666.3
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,893.6,671.85
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,897.9,672.46
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,898.57,670.85
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,892.2,666.05
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,882.26,659.1
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,865.97,646.86
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,846.37,632.65
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,820.73,615.73
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,792.17,596.91
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,761.97,577.62
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,723.2,552.25
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,679.0,523.25
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,633.35,492.19
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,580.31,452.84
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,527.18,412.37
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,467.25,366.25
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,408.93,319.66
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,344.38,266.85
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,282.33,214.29
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,211.34,154.2
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,150.05,99.16
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,64.62,0.31
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,25.38,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,70.81,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,135.38,90.68
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,207.76,156.35
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,269.72,211.87
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,338.65,272.03
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,399.12,324.14
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,462.82,376.83
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,516.16,419.83
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,572.64,463.6
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,622.65,500.32
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,671.93,534.4
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,713.82,561.02
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,753.85,585.49
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,787.6,604.77
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,818.74,621.68
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,843.13,634.28
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,864.38,644.61
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,879.16,651.76
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,890.48,656.69
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,887.35,651.1
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,888.14,648.39
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,882.47,642.88
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,880.64,640.22
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,865.44,628.91
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,846.83,615.87
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,821.2,601.02
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,792.63,584.34
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,757.03,561.82
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,719.1,537.61
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,674.64,509.85
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,628.76,479.8
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,576.48,443.01
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,524.0,404.75
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,463.31,359.56
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,406.67,315.36
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,340.83,261.76
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,279.61,210.02
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,208.06,150.13
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,146.43,94.72
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,62.6,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,24.16,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,67.68,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,131.3,86.03
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,201.68,150.31
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,261.65,203.47
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,328.06,260.53
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,387.62,310.98
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,450.41,362.1
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,504.37,404.97
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,556.58,445.19
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,578.54,460.06
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,592.46,468.55
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,596.95,469.42
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,590.38,462.11
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,599.33,467.52
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,604.71,470.06
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,727.34,559.69
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,842.84,636.14
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,856.05,643.34
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,865.88,649.75
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,870.33,652.68
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,871.28,653.42
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,864.63,649.78
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,854.54,644.01
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,837.42,633.6
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,817.16,621.12
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,791.27,604.77
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,762.61,586.41
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,700.13,543.87
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,641.95,503.8
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,564.61,447.07
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,487.28,388.83
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,444.46,356.89
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,401.89,323.85
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,354.23,285.53
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,307.64,246.87
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,255.7,202.43
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,207.05,159.74
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,152.31,112.25
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,104.41,67.75
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,44.85,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,7.63,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,15.12,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,49.4,30.48
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,82.22,60.61
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,113.58,88.24
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,146.67,117.02
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,178.35,144.4
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,211.01,172.05
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,239.85,195.74
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,269.05,219.2
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,254.95,206.82
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,226.75,182.88
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,219.3,176.01
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,200.75,160.12
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,249.66,199.44
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,289.42,230.74
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,344.33,273.83
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,413.75,326.78
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,519.49,408.9
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,613.4,480.06
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,576.61,450.16
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,538.21,420.05
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,438.89,344.46
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,340.64,267.87
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,391.97,308.64
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,428.16,336.67
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,408.85,321.9
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,389.28,307.24
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,455.37,360.79
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,513.09,406.23
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,423.81,337.78
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,352.09,282.0
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,319.79,257.06
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,287.64,231.44
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,252.09,202.67
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,217.26,173.78
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,179.46,141.82
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,143.21,110.49
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,103.11,75.86
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,66.53,41.96
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,28.98,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,19.06,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,83.23,51.81
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,146.51,108.47
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,194.24,151.27
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,246.66,197.24
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,293.68,237.88
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,342.92,279.03
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,386.58,314.39
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,430.73,348.94
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,458.07,369.01
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,482.63,386.31
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,508.62,403.8
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,532.62,419.3
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,555.68,435.29
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,577.11,449.86
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,689.6,532.69
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,796.19,603.57
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,809.86,610.43
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,820.43,616.38
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,825.08,618.04
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,826.49,617.74
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,750.76,566.69
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,663.13,504.21
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,578.46,444.19
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,509.34,393.31
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,638.41,492.8
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,743.36,566.45
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,605.83,468.06
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,458.67,358.23
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,316.97,250.03
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,187.45,146.76
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,168.58,132.37
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,150.1,117.65
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,122.77,95.7
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,102.93,79.53
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,81.97,62.16
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,61.8,45.27
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,43.44,29.6
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,24.82,12.58
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,12.06,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
