Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,8.58,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.16,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,73.73,43.58
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,140.26,103.41
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,187.38,145.58
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,239.21,190.93
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,286.31,231.43
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,335.67,272.4
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,380.07,308.24
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,425.54,343.71
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,529.97,424.43
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,636.6,503.1
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,681.0,530.44
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,724.18,556.76
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,757.31,576.52
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,787.92,594.32
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,804.29,603.11
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,824.07,614.38
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,838.41,622.35
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,849.44,628.25
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,852.76,628.91
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,852.62,627.56
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,848.02,624.7
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,840.02,619.81
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,826.48,610.27
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,809.61,598.72
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,785.23,583.46
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,764.26,570.53
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,728.76,548.38
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,691.14,524.57
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,648.4,495.94
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,604.31,464.93
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,552.42,426.59
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,500.54,387.2
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,441.8,342.15
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,387.23,298.56
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,321.82,244.81
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,261.41,193.67
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,191.24,135.89
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,131.29,78.38
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,47.43,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,37.16,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,103.58,58.92
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,171.22,125.3
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,230.92,178.5
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,298.27,237.02
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,357.14,287.53
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,419.75,339.23
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,474.49,383.15
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,530.65,426.53
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,559.03,447.54
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,584.24,465.57
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,651.43,513.67
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,717.62,558.04
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,705.28,546.69
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,681.77,528.35
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,756.11,579.23
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,826.63,625.16
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,841.59,634.04
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,853.25,641.42
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,857.11,642.5
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,857.52,641.49
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,852.5,637.63
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,844.07,631.68
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,830.56,621.94
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,813.67,610.1
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,788.43,593.3
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,760.38,574.67
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,725.32,551.16
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,688.12,526.05
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,644.04,496.78
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,598.75,464.92
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,547.03,426.2
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,495.36,386.45
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,438.52,342.21
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,381.37,296.19
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,316.58,242.82
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,256.71,191.87
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,186.67,132.7
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,126.35,73.15
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,45.72,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,15.25,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,82.02,43.71
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,155.72,113.63
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,210.68,162.79
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,272.3,216.35
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,327.28,264.39
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,385.62,313.77
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,438.59,357.02
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,493.58,400.37
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,545.14,439.36
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,597.45,477.44
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,523.71,417.03
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,427.5,339.12
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,600.37,473.45
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,775.96,596.01
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,799.54,607.69
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,820.15,619.0
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,737.07,560.29
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,635.74,485.33
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,638.27,486.1
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,638.89,484.38
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,589.07,447.63
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,552.11,419.93
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,685.42,517.04
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,797.83,588.79
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,772.63,570.31
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,744.72,552.15
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,709.32,527.97
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,671.89,502.47
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,628.29,473.98
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,583.58,442.86
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,532.25,406.4
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,483.64,370.62
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,425.18,326.52
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,368.89,282.38
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,304.14,230.27
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,244.59,180.66
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,175.86,123.38
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,116.27,64.27
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,41.89,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,43.73,19.61
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,86.02,61.79
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,121.4,93.2
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,159.66,126.45
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,195.73,157.36
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,233.32,188.68
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,267.83,216.7
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,303.33,244.66
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,356.34,286.16
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,412.68,328.99
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,423.68,335.44
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,431.87,339.86
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,387.05,304.29
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,349.54,273.91
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,308.34,241.43
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,278.11,216.95
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,392.76,307.24
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,509.84,395.27
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,477.17,369.59
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,457.27,354.17
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,469.02,363.68
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,479.76,372.21
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,362.32,282.74
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,223.19,173.78
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,167.72,130.75
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,114.23,88.0
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,148.04,115.88
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,182.68,144.01
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,262.49,210.04
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,315.69,253.6
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,285.06,228.96
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,254.83,204.6
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,220.83,176.93
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,187.78,149.38
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,151.75,118.6
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,122.98,93.3
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,79.65,56.45
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,44.64,22.37
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,17.84,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,32.92,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,98.44,42.52
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,171.43,122.02
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,231.78,176.18
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,300.3,235.22
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,358.3,284.76
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,417.79,333.73
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,472.98,377.79
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,529.44,421.15
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,577.5,456.77
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,625.03,490.77
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,666.65,518.22
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,706.76,544.11
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,739.9,565.79
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,770.59,585.68
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,788.3,596.28
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,809.51,609.44
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,823.44,618.85
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,834.08,626.26
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,838.6,629.27
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,839.71,630.13
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,834.81,627.63
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,826.54,623.02
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,808.83,612.7
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,794.89,605.0
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,769.5,588.77
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,741.37,570.62
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,707.29,548.08
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,671.11,523.76
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,627.73,494.43
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,583.19,462.28
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,532.3,423.48
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,481.5,383.52
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,423.22,337.04
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,369.47,292.33
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,304.1,236.63
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,244.12,184.08
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,174.44,124.07
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,113.2,58.01
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,41.02,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,26.86,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,90.36,33.04
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,162.24,115.69
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,222.38,170.05
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,290.84,229.18
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,349.19,279.0
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,411.44,329.92
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,466.11,373.26
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,522.21,415.91
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,568.08,449.37
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,616.31,483.27
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,657.54,510.04
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,697.23,534.71
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,730.44,555.95
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,761.34,575.51
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,786.04,591.67
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,807.87,606.0
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,822.52,615.02
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,833.94,622.1
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,840.41,626.97
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,843.51,629.81
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,838.07,625.4
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,829.26,619.01
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,818.71,611.38
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,804.69,601.58
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,779.11,585.28
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,750.73,567.19
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,716.51,543.94
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,680.09,519.06
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,636.88,490.11
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,592.45,458.42
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,540.44,420.06
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,488.5,380.53
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,429.64,335.35
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,375.22,291.58
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,309.63,237.57
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,249.28,186.04
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,178.97,125.8
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,116.47,55.68
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,42.41,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,75.16,20.14
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,168.31,118.95
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,228.85,174.78
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,297.64,234.94
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,357.21,286.54
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,420.67,339.31
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,472.92,381.38
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,528.86,424.33
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,577.98,460.31
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,626.63,494.42
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,667.01,519.17
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,705.61,541.49
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,738.86,562.29
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,769.71,581.21
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,793.09,593.82
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,813.48,604.43
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,828.28,614.33
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,839.81,622.32
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,844.34,624.73
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,845.44,625.13
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,840.04,622.64
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,831.26,618.12
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,816.7,608.72
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,798.93,597.31
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,773.28,581.73
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,744.89,564.24
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,710.0,542.66
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,673.03,519.16
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,629.18,490.93
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,584.21,459.55
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,532.07,420.96
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,483.02,383.06
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,423.17,335.67
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,365.66,288.33
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,299.91,233.01
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,239.66,180.69
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,169.14,119.75
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,106.16,47.45
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,38.55,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,75.02,11.72
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,171.14,119.07
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,227.04,172.4
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,293.44,231.4
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,351.46,282.82
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,413.0,335.55
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,466.21,380.06
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,520.29,423.74
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,379.4,310.83
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,171.97,137.88
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,182.29,146.31
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,192.64,154.2
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,203.06,162.43
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,213.58,170.72
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,511.95,415.79
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,775.75,614.06
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,599.38,479.12
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,389.92,311.26
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,253.7,203.51
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,126.97,99.25
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,125.98,98.63
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,125.03,97.91
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,162.03,128.47
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,200.05,159.6
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,158.73,125.93
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,118.62,93.03
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,78.35,59.93
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,40.88,28.77
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,90.75,70.87
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,146.14,117.22
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,130.32,104.08
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,114.84,91.2
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,97.76,76.98
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,81.09,62.9
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,63.97,48.26
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,46.81,33.41
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,31.23,19.56
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,15.78,2.53
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,8.1,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,74.15,1.72
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,168.27,118.33
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,231.91,179.23
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,304.79,244.28
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,366.05,299.59
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,428.56,354.54
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,485.93,403.89
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,544.73,452.91
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,594.39,492.96
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,643.44,531.4
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,685.3,561.88
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,725.37,590.39
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,758.95,614.61
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,789.97,636.78
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,812.4,652.5
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,831.55,665.88
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,845.94,675.85
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,849.78,678.24
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,856.94,682.0
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,853.36,678.05
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,848.2,674.21
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,839.61,668.03
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,825.47,658.17
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,808.01,646.0
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,782.39,628.82
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,754.0,609.54
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,715.27,581.39
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,674.82,551.68
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,630.76,518.28
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,585.59,482.28
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,532.13,438.81
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,476.78,392.82
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,416.31,342.06
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,358.36,291.84
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,288.47,230.8
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,225.18,174.32
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,155.47,111.87
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,92.51,34.18
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,33.55,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,74.48,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,171.64,119.26
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,234.08,180.72
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,302.71,242.63
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,363.21,296.89
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,427.38,352.32
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,483.96,399.34
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,541.78,445.49
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,591.6,483.6
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,640.82,519.72
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,684.34,549.68
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,720.53,573.71
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,753.88,594.79
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,784.69,613.71
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,809.73,628.31
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,831.71,640.69
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,846.73,649.45
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,858.31,655.99
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,863.22,656.91
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,864.55,655.61
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,858.7,651.78
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,849.32,645.81
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,834.18,635.76
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,815.74,623.59
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,790.51,607.16
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,762.38,588.75
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,727.45,565.46
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,690.33,540.41
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,651.73,514.32
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,606.32,481.43
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,553.52,441.27
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,500.71,399.79
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,440.97,351.8
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,383.14,303.54
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,316.0,246.46
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,253.95,191.89
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,180.52,126.67
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,114.4,36.52
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,42.85,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,67.73,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,156.26,106.96
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,218.59,169.1
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,290.3,233.98
