Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,513.47,421.94
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,237.78,192.61
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,349.81,287.34
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,460.84,377.68
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,500.41,410.42
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,549.99,450.51
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,557.27,457.05
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,560.9,460.87
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,595.23,488.94
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,618.51,507.82
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,574.59,472.65
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,530.13,436.82
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,484.72,399.75
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,438.89,361.29
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,378.56,310.26
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,321.28,260.5
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,261.35,207.61
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,206.07,157.36
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,133.53,89.66
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,65.61,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,23.89,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,50.46,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,131.56,22.69
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,200.31,144.19
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,274.33,214.89
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,335.1,271.5
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,400.29,330.12
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,456.87,380.21
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,514.85,429.71
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,559.87,467.87
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,608.53,507.56
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,650.36,538.83
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,690.49,567.3
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,724.43,589.91
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,755.93,610.2
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,780.35,625.27
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,801.67,637.93
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,817.69,647.85
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,830.34,655.39
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,835.25,656.26
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,836.61,654.79
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,833.18,651.87
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,826.25,646.67
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,807.81,634.09
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,786.37,619.55
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,762.11,603.01
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,741.11,588.81
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,707.83,565.53
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,672.32,540.47
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,629.85,509.24
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,586.09,475.07
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,534.77,434.19
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,483.49,392.15
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,423.81,342.83
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,366.25,293.49
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,297.88,234.29
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,238.71,180.76
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,163.22,108.42
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,91.89,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,34.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,32.2,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,87.62,2.35
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,153.49,108.77
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,223.6,173.84
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,283.81,227.99
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,349.87,285.75
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,405.86,334.34
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,464.35,383.57
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,515.27,425.98
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,566.6,467.69
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,604.59,497.1
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,640.73,524.44
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,532.14,437.01
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,390.26,321.29
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,378.68,311.82
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,365.16,299.93
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,389.97,320.3
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,414.79,340.39
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,408.51,334.48
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,401.57,328.22
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,608.46,497.15
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,786.66,631.85
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,772.72,621.01
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,755.77,609.69
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,731.87,592.32
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,705.37,573.03
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,672.25,548.92
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,640.88,525.86
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,598.0,491.94
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,554.25,456.71
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,503.69,415.48
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,453.52,373.46
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,393.82,322.97
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,336.92,273.37
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,268.31,213.46
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,206.36,157.9
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,115.43,77.08
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,26.85,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,11.91,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,43.63,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,113.96,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,184.8,129.88
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,261.36,204.19
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,323.57,262.25
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,390.69,322.86
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,448.61,374.66
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,508.33,426.36
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,559.49,469.3
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,610.41,510.73
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,651.92,543.3
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,691.52,572.42
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,720.37,592.7
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,752.37,615.21
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,778.72,633.23
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,802.14,649.01
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,818.21,660.04
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,830.96,668.72
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,837.61,672.07
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,840.76,673.01
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,836.47,669.65
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,828.69,663.93
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,814.07,652.13
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,796.21,638.12
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,772.04,620.73
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,745.0,601.24
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,710.58,576.35
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,679.46,553.78
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,636.43,522.21
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,592.08,487.46
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,539.88,444.65
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,487.81,400.81
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,427.64,350.44
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,369.59,300.02
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,300.0,238.53
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,239.95,183.27
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,163.76,108.74
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,91.53,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,34.07,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,43.21,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,112.37,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,181.51,125.33
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,255.33,198.79
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,317.8,257.26
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,385.37,318.41
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,441.84,369.11
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,499.94,419.55
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,550.59,462.35
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,601.04,503.69
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,594.39,497.7
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,583.39,487.79
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,662.97,549.37
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,742.47,607.98
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,768.63,625.25
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,791.92,640.57
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,807.92,651.62
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,820.64,660.35
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,827.32,664.74
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,830.54,666.74
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,827.0,664.19
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,820.02,659.29
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,804.25,646.82
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,785.34,632.2
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,761.17,614.69
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,734.22,595.11
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,705.46,574.27
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,668.52,547.01
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,625.78,515.18
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,581.81,480.37
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,530.06,437.63
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,478.47,393.92
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,418.85,343.14
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,361.44,292.64
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,293.79,232.82
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,235.51,179.15
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,160.29,105.84
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,88.79,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,33.01,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,35.11,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,94.21,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,163.99,110.57
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,233.62,179.67
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,294.56,235.47
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,360.89,294.06
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,418.46,344.17
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,478.41,394.55
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,497.92,411.03
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,509.31,420.32
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,486.49,401.12
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,459.51,377.87
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,593.82,485.45
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,727.23,583.81
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,746.54,594.75
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,769.18,609.24
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,785.29,618.95
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,798.24,626.51
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,804.89,630.24
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,808.19,631.77
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,804.59,629.76
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,797.65,625.56
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,784.03,615.57
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,767.3,603.49
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,744.4,587.32
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,724.81,573.61
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,691.47,550.17
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,656.08,525.08
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,613.81,494.38
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,570.33,461.02
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,518.22,419.46
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,466.55,377.13
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,407.31,328.24
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,353.43,281.94
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,284.36,222.46
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,221.95,166.93
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,148.72,96.74
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,78.98,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,29.11,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,30.11,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,124.5,82.44
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,226.88,174.01
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,288.04,229.49
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,355.25,288.44
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,408.25,334.7
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,466.66,383.64
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,517.06,425.19
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,567.64,465.63
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,603.8,493.19
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,637.6,518.07
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,610.57,495.92
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,565.62,460.25
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,665.07,536.14
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,757.14,600.7
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,773.33,611.33
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,786.48,620.77
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,793.83,625.08
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,797.95,627.26
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,672.98,538.08
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,524.37,423.92
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,557.16,451.04
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,574.18,464.93
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,467.26,380.83
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,366.4,299.67
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,473.28,388.74
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,550.72,451.82
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,500.05,411.55
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,456.13,376.47
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,414.81,342.55
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,373.6,307.83
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,321.27,263.63
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,271.65,220.56
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,217.57,173.0
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,167.98,128.19
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,90.98,59.1
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,21.51,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,5.24,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,10.2,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,25.98,13.52
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,42.09,29.73
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,61.73,47.31
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,81.86,65.24
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,101.35,82.38
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,128.2,105.56
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,147.03,121.82
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,166.44,138.38
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,259.49,218.08
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,360.59,301.9
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,400.1,333.86
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,440.68,366.6
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,470.07,389.88
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,499.19,412.81
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,434.86,358.96
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,354.1,291.8
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,355.29,293.08
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,356.12,293.66
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,373.43,308.15
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,390.12,321.98
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,400.88,330.73
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,410.44,338.48
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,365.78,302.33
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,322.32,267.02
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,325.03,270.31
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,325.86,271.65
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,299.74,250.15
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,274.17,228.93
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,247.84,206.99
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,221.43,184.5
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,188.86,156.56
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,157.4,128.94
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,125.35,100.12
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,100.49,76.8
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,56.07,35.48
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,15.2,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,7.63,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,10.48,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,20.97,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,105.73,67.04
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,191.42,148.34
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,244.58,198.29
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,302.6,250.97
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,352.15,295.65
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,403.66,340.7
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,450.71,380.85
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,498.57,420.53
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,546.32,458.57
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,594.36,495.83
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,629.05,522.5
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,658.87,544.75
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,720.35,590.2
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,781.16,634.07
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,798.36,645.9
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,805.53,650.73
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,817.14,659.33
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,818.5,660.45
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,815.41,658.5
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,808.93,654.21
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,796.47,645.6
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,780.76,634.68
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,757.52,618.13
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,731.47,599.44
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,698.2,575.28
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,662.8,549.19
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,620.31,516.12
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,576.59,480.5
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,525.42,438.11
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,474.42,394.68
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,414.88,344.1
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,361.07,296.47
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,293.49,235.89
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,231.88,178.86
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,155.65,103.42
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,83.17,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,30.94,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,5.24,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,10.48,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,26.76,13.17
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,43.83,31.29
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,68.64,53.66
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,91.04,73.87
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,110.74,91.61
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,130.99,109.63
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,149.62,125.75
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,168.65,141.94
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,296.4,252.58
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,414.82,351.71
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,332.44,280.53
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,241.7,201.69
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,317.7,265.93
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,384.57,320.87
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,281.98,234.83
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,156.05,127.46
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,231.74,192.39
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,299.28,249.08
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,281.64,234.04
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,264.07,219.32
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,134.09,110.17
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,17.63,9.62
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,185.47,156.6
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,355.64,299.77
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,276.67,232.32
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,191.01,159.01
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,175.21,145.91
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,159.68,132.76
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,141.36,117.06
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,123.5,101.58
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,97.16,78.78
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,77.96,61.91
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,58.5,44.58
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,39.38,27.51
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,24.49,12.86
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,3.34,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,6.67,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,18.57,6.68
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,31.6,20.43
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,46.92,34.14
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,62.11,47.58
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,77.28,60.78
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,92.48,73.8
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,106.92,86.18
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,121.66,98.69
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,131.73,106.91
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,141.99,115.2
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,119.99,96.53
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,99.03,78.7
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,99.79,79.27
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,100.61,79.88
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,108.18,86.16
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,115.83,92.49
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,116.79,93.06
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,117.8,93.7
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,134.66,107.69
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,151.99,122.0
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,126.45,100.9
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,101.6,80.32
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,66.07,50.57
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,32.5,22.16
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,20.88,12.27
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,9.27,2.32
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,8.34,1.53
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,7.41,0.73
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,6.48,0.0
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.63,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.77,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.85,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.92,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
