Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,52.43,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,129.58,70.28
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,207.62,154.03
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,267.17,209.12
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,333.25,267.72
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,387.54,315.43
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,447.73,366.37
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,368.98,304.23
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,250.18,206.11
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,252.64,207.92
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,242.83,199.06
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,183.13,149.11
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,115.91,92.04
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,148.49,119.1
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,182.0,146.42
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,153.29,122.51
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,125.3,99.18
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,251.53,205.16
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,386.22,313.8
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,354.35,287.03
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,309.72,250.88
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,269.48,218.13
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,229.97,185.62
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,210.8,170.09
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,181.69,146.34
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,202.75,164.27
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,212.75,172.95
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,195.33,158.95
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,178.14,145.06
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,158.72,128.85
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,139.67,112.75
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,117.54,94.04
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,96.06,75.59
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,72.39,55.01
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,46.46,32.54
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,28.49,15.41
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,11.13,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.72,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,11.11,3.37
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,16.68,8.35
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,22.25,13.27
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,27.83,18.17
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,33.42,23.04
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,38.54,27.46
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,43.66,31.85
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,47.86,35.33
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,52.06,38.77
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,46.93,34.37
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,41.81,29.98
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,49.74,36.66
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,57.67,43.31
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,46.01,33.43
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,34.37,23.57
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,50.21,36.96
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,66.08,50.29
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,39.03,27.49
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,12.06,4.62
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,45.08,32.67
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,78.35,60.7
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,99.76,78.64
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,122.2,97.38
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,143.16,115.22
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,164.32,133.11
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,150.84,122.18
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,137.61,111.41
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,121.74,98.08
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,106.24,84.91
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,88.32,69.68
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,70.94,54.74
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,54.6,40.46
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,38.14,25.94
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,23.83,12.13
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,10.2,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,5.24,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,13.34,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,77.64,37.35
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,143.52,108.53
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,187.18,150.09
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,234.47,192.91
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,275.99,230.08
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,319.08,267.48
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,356.18,299.38
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,393.36,330.5
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,424.59,355.5
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,455.25,379.43
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,388.15,323.08
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,313.17,259.49
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,398.8,330.27
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,475.85,391.79
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,425.5,349.38
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,359.16,294.73
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,449.0,368.41
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,526.16,429.62
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,530.19,432.61
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,532.74,435.08
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,468.03,383.26
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,391.65,321.89
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,286.22,235.8
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,163.4,132.78
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,116.55,93.94
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,71.9,56.13
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,66.09,51.39
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,60.46,46.71
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,53.46,40.71
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,46.47,34.66
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,39.48,28.61
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,32.49,22.47
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,25.05,15.83
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,17.61,9.15
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.12,2.78
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,14.3,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,97.45,43.51
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,192.02,143.94
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,252.46,201.08
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,319.97,261.65
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,375.9,311.65
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,434.63,362.45
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,486.06,406.07
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,535.07,446.43
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,543.83,452.44
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,543.11,450.7
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,617.45,509.13
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,690.57,562.43
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,643.31,525.09
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,578.0,472.88
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,632.25,516.01
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,681.83,552.97
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,654.27,531.73
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,619.17,504.5
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,605.37,493.91
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,589.67,481.66
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,570.89,467.29
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,550.66,451.76
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,491.47,405.52
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,446.58,369.76
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,437.7,363.68
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,438.41,364.49
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,394.76,329.32
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,363.0,303.22
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,329.59,275.42
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,296.19,247.0
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,255.62,212.37
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,224.65,184.73
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,181.67,146.19
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,141.32,109.14
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,78.09,51.68
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,18.81,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.91,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,7.87,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,13.9,5.77
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,21.8,13.01
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,29.7,20.13
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,37.15,26.76
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,44.6,33.3
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,52.06,39.76
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,59.53,46.13
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,65.75,51.35
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,72.04,56.57
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,204.77,170.73
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,332.6,276.24
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,400.53,330.51
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,458.83,376.54
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,489.83,400.6
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,520.51,424.33
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,493.79,401.92
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,465.36,378.56
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,517.61,421.09
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,582.23,471.1
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,570.19,461.34
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,556.52,451.09
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,446.07,364.29
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,341.21,279.83
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,200.04,164.96
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,57.66,43.86
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,52.99,40.1
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,48.32,36.14
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,42.73,31.34
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,37.14,26.51
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,31.55,21.68
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,25.97,16.78
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,19.93,11.4
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,13.9,6.0
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,8.79,1.05
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.53,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,57.39,18.02
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,117.15,84.8
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,157.79,123.13
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,202.28,163.08
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,242.37,198.97
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,284.1,235.55
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,319.97,266.57
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,346.03,289.12
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,374.39,312.24
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,402.21,334.38
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,382.82,317.21
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,346.86,286.62
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,320.08,263.17
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,278.85,227.91
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,209.51,170.38
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,132.91,105.9
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,139.19,111.16
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,145.58,116.41
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,137.52,109.75
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,129.62,103.24
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,143.73,115.05
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,158.2,127.11
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,140.62,112.61
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,123.34,98.34
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,131.22,105.12
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,139.39,112.11
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,127.54,102.47
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,115.97,93.01
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,102.79,81.97
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,89.72,70.9
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,75.58,58.79
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,61.5,46.6
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,46.83,33.81
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,32.1,20.89
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,19.96,9.42
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.7,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,6.48,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,9.72,2.49
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,12.97,5.39
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,16.68,8.64
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,20.39,11.86
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,24.11,15.09
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,27.83,18.29
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,30.63,20.67
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,33.42,23.04
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,24.59,15.45
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,15.77,7.87
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,25.53,16.21
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,35.3,24.52
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,65.61,50.19
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,97.42,76.89
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,98.37,77.62
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,99.36,78.43
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,70.28,54.02
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,42.76,30.78
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,42.29,30.35
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,41.82,29.91
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,48.81,35.86
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,55.8,41.81
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,49.26,36.33
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,42.74,30.84
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,39.47,28.17
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,36.21,25.47
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,32.02,21.89
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,27.83,18.28
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,23.65,14.65
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,19.46,10.98
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,14.82,6.89
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,10.18,2.79
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,6.48,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.43,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,95.1,23.1
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,206.26,151.3
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,270.84,215.55
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,342.31,281.75
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,401.03,335.99
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,462.28,390.83
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,515.32,437.09
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,568.76,482.17
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,614.24,519.85
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,658.62,555.3
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,696.04,584.09
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,725.48,606.34
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,753.28,626.02
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,778.28,643.39
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,797.1,656.88
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,812.74,668.01
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,821.87,674.59
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,827.58,678.73
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,826.77,678.1
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,822.49,675.02
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,810.15,665.01
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,794.53,652.66
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,773.19,638.16
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,748.88,621.33
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,722.6,601.94
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,687.86,575.73
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,646.71,543.73
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,604.04,508.39
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,553.25,465.77
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,502.29,421.85
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,443.4,371.24
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,386.27,320.41
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,318.42,258.87
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,255.6,200.06
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,141.27,98.47
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,35.9,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,14.77,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,97.22,18.4
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,215.7,158.77
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,280.6,223.98
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,352.21,289.72
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,412.32,344.54
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,475.04,399.71
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,528.79,445.61
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,582.81,490.07
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,628.71,526.63
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,668.12,556.51
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,705.3,582.98
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,740.3,607.35
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,768.0,625.94
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,792.78,642.25
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,811.25,655.05
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,826.45,665.56
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,834.64,669.87
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,839.32,671.83
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,837.81,670.69
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,832.77,667.21
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,818.35,657.08
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,800.69,644.77
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,779.61,629.56
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,761.63,616.7
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,728.5,592.53
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,693.04,566.55
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,651.52,536.6
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,608.49,503.3
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,557.06,461.56
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,505.49,418.54
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,445.47,368.29
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,387.31,317.74
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,318.18,256.74
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,254.32,198.32
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,142.02,99.66
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,37.38,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,15.25,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,95.64,11.83
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,213.22,156.84
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,278.73,223.76
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,351.28,291.2
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,411.93,347.44
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,475.3,404.24
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,529.53,451.42
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,584.08,497.16
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,629.58,534.25
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,668.47,564.53
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,706.48,591.89
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,742.37,617.03
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,771.49,636.86
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,797.79,654.36
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,817.53,668.04
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,833.98,679.33
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,842.93,684.29
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,848.34,686.81
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,846.94,685.74
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,841.97,682.24
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,829.79,672.37
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,814.19,660.16
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,792.84,644.97
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,768.42,627.53
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,736.57,604.41
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,702.26,579.24
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,661.39,549.2
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,623.65,519.71
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,573.01,478.06
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,522.0,434.98
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,462.76,385.16
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,405.06,334.7
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,336.33,273.07
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,272.46,213.71
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,193.67,136.91
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,120.39,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,46.55,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
