Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,88.02,4.36
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,196.58,143.12
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,255.4,203.52
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,325.76,268.03
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,384.99,321.99
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,447.2,376.68
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,500.31,422.01
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,553.97,466.08
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,562.8,473.12
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,569.5,477.9
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,635.2,528.82
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,705.46,580.28
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,734.0,599.73
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,759.92,617.48
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,778.27,629.83
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,793.53,639.97
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,746.13,603.54
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,690.85,561.69
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,642.57,525.21
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,588.32,482.34
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,690.95,562.67
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,776.43,624.24
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,754.68,607.43
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,730.11,589.68
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,698.63,566.77
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,664.94,542.09
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,623.71,511.66
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,581.17,478.53
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,531.31,437.97
2016,12,19,15,0,702.0,59.0,1.2,10.0,255.0,481.46,396.4
2016,12,19,15,15,657.0,54.5,1.2,9.5,217.0,422.73,347.73
2016,12,19,15,30,612.0,50.0,1.2,9.0,179.0,369.41,301.64
2016,12,19,15,45,539.0,44.0,1.3,8.5,139.5,301.73,242.84
2016,12,19,16,0,466.0,38.0,1.4,8.0,100.0,239.89,187.12
2016,12,19,16,15,233.0,34.5,1.4,7.5,65.5,133.7,94.66
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,35.44,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,14.77,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.0,78.37,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,64.0,174.46,124.87
2016,12,20,8,15,458.5,36.0,2.15,6.5,101.5,234.85,185.3
2016,12,20,8,30,545.0,43.0,2.1,7.0,139.0,303.25,247.29
2016,12,20,8,45,600.0,47.5,2.05,7.5,177.0,357.74,296.78
2016,12,20,9,0,655.0,52.0,2.0,8.0,215.0,419.03,350.26
2016,12,20,9,15,690.0,55.5,1.95,8.5,250.0,470.81,394.31
2016,12,20,9,30,725.0,59.0,1.9,9.0,285.0,523.39,437.45
2016,12,20,9,45,755.0,60.0,1.85,10.0,317.0,570.19,473.78
2016,12,20,10,0,785.0,61.0,1.8,11.0,349.0,616.58,508.48
2016,12,20,10,15,703.5,81.5,1.75,11.0,354.0,611.03,502.79
2016,12,20,10,30,622.0,102.0,1.7,11.0,359.0,595.18,489.28
2016,12,20,10,45,730.5,84.5,1.65,11.5,399.5,669.88,545.01
2016,12,20,11,0,839.0,67.0,1.6,12.0,440.0,742.52,596.08
2016,12,20,11,15,845.5,67.5,1.5,12.0,452.5,754.63,602.66
2016,12,20,11,30,852.0,68.0,1.4,12.0,465.0,770.13,612.29
2016,12,20,11,45,853.5,68.5,1.35,12.5,470.5,778.52,616.18
2016,12,20,12,0,855.0,69.0,1.3,13.0,476.0,783.68,617.91
2016,12,20,12,15,855.0,69.0,1.25,13.0,474.5,783.73,617.27
2016,12,20,12,30,855.0,69.0,1.2,13.0,473.0,780.5,614.48
2016,12,20,12,45,842.0,71.0,1.2,13.5,462.5,772.91,608.26
2016,12,20,13,0,829.0,73.0,1.2,14.0,452.0,755.5,595.21
2016,12,20,13,15,821.0,72.0,1.2,13.5,436.0,735.38,582.54
2016,12,20,13,30,813.0,71.0,1.2,13.0,420.0,712.47,567.81
2016,12,20,13,45,799.5,69.5,1.25,13.0,397.5,682.3,547.13
2016,12,20,14,0,786.0,68.0,1.3,13.0,375.0,649.93,524.6
2016,12,20,14,15,766.5,66.0,1.25,12.5,346.5,610.96,496.55
2016,12,20,14,30,747.0,64.0,1.2,12.0,318.0,570.63,465.74
2016,12,20,14,45,720.0,60.5,1.15,12.0,284.5,522.94,427.57
2016,12,20,15,0,693.0,57.0,1.1,12.0,251.0,475.06,388.22
2016,12,20,15,15,650.0,53.0,1.05,11.5,214.0,418.38,341.34
2016,12,20,15,30,607.0,49.0,1.0,11.0,177.0,366.73,296.88
2016,12,20,15,45,543.0,42.5,1.0,10.5,139.0,302.55,241.26
2016,12,20,16,0,479.0,36.0,1.0,10.0,101.0,243.42,188.16
2016,12,20,16,15,239.5,33.5,1.05,9.5,66.0,134.82,95.15
2016,12,20,16,30,0.0,31.0,1.1,9.0,31.0,35.26,0.0
2016,12,20,16,45,0.0,15.5,1.15,8.5,15.5,14.77,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.0,78.86,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,64.0,176.72,124.66
2016,12,21,8,15,470.5,35.0,2.35,8.5,101.5,237.52,185.79
2016,12,21,8,30,557.0,42.0,2.4,9.0,139.0,306.36,248.05
2016,12,21,8,45,612.5,46.5,2.5,9.5,177.5,361.7,298.34
2016,12,21,9,0,668.0,51.0,2.6,10.0,216.0,423.75,352.69
2016,12,21,9,15,703.5,54.0,2.65,10.5,252.0,475.75,397.31
2016,12,21,9,30,739.0,57.0,2.7,11.0,288.0,528.56,441.16
2016,12,21,9,45,767.0,58.5,2.8,11.5,320.0,575.18,479.02
2016,12,21,10,0,795.0,60.0,2.9,12.0,352.0,621.27,515.46
2016,12,21,10,15,812.0,62.0,2.75,12.0,378.5,659.4,543.43
2016,12,21,10,30,829.0,64.0,2.6,12.0,405.0,695.71,569.49
2016,12,21,10,45,841.5,64.5,2.5,12.5,425.0,718.53,584.17
2016,12,21,11,0,854.0,65.0,2.4,13.0,445.0,744.72,601.23
2016,12,21,11,15,861.0,66.0,2.35,13.0,458.0,764.55,614.82
2016,12,21,11,30,868.0,67.0,2.3,13.0,471.0,781.37,626.24
2016,12,21,11,45,872.5,67.0,2.3,13.5,477.5,791.76,632.24
2016,12,21,12,0,877.0,67.0,2.3,14.0,484.0,798.89,636.01
2016,12,21,12,15,877.0,67.0,2.3,14.0,482.5,799.06,636.05
2016,12,21,12,30,877.0,67.0,2.3,14.0,481.0,795.86,633.86
2016,12,21,12,45,868.5,68.0,2.3,14.5,471.5,783.83,624.24
2016,12,21,13,0,860.0,69.0,2.3,15.0,462.0,768.68,612.55
2016,12,21,13,15,852.5,68.0,2.25,15.0,446.0,755.14,602.93
2016,12,21,13,30,845.0,67.0,2.2,15.0,430.0,732.14,586.39
2016,12,21,13,45,832.5,65.5,2.2,15.0,407.5,702.09,565.0
2016,12,21,14,0,820.0,64.0,2.2,15.0,385.0,669.7,541.71
2016,12,21,14,15,801.0,62.0,2.1,14.5,356.0,630.19,513.15
2016,12,21,14,30,782.0,60.0,2.0,14.0,327.0,589.19,481.56
2016,12,21,14,45,753.5,57.5,1.95,14.0,293.0,540.63,442.49
2016,12,21,15,0,725.0,55.0,1.9,14.0,259.0,491.89,402.21
2016,12,21,15,15,683.0,51.0,1.75,13.0,221.0,434.46,354.88
2016,12,21,15,30,641.0,47.0,1.6,12.0,183.0,378.75,307.28
2016,12,21,15,45,574.0,41.5,1.5,11.5,144.0,312.65,249.54
2016,12,21,16,0,507.0,36.0,1.4,11.0,105.0,255.08,197.22
2016,12,21,16,15,392.0,27.5,1.4,10.5,69.5,180.76,128.02
2016,12,21,16,30,277.0,19.0,1.4,10.0,34.0,110.71,12.49
2016,12,21,16,45,138.5,9.5,1.45,9.5,17.0,41.4,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.0,1.4,6.0,33.5,82.38,0.0
2016,12,22,8,0,413.0,28.0,1.3,7.0,67.0,185.66,130.23
2016,12,22,8,15,501.5,35.0,1.2,7.5,105.5,244.94,190.88
2016,12,22,8,30,590.0,42.0,1.1,8.0,144.0,316.34,254.63
2016,12,22,8,45,642.5,47.0,1.05,8.5,183.5,375.62,307.11
2016,12,22,9,0,695.0,52.0,1.0,9.0,223.0,438.01,360.2
2016,12,22,9,15,730.0,55.5,0.9,9.5,260.0,491.51,403.97
2016,12,22,9,30,765.0,59.0,0.8,10.0,297.0,545.72,446.35
2016,12,22,9,45,788.5,61.5,0.75,10.5,329.0,591.72,481.15
2016,12,22,10,0,812.0,64.0,0.7,11.0,361.0,636.84,514.03
2016,12,22,10,15,828.5,65.5,0.8,11.5,387.5,674.63,541.09
2016,12,22,10,30,845.0,67.0,0.9,12.0,414.0,710.5,566.34
2016,12,22,10,45,856.5,68.5,1.0,12.5,434.5,740.45,587.08
2016,12,22,11,0,868.0,70.0,1.1,13.0,455.0,767.77,605.86
2016,12,22,11,15,875.0,70.5,1.15,13.0,468.5,780.96,615.04
2016,12,22,11,30,882.0,71.0,1.2,13.0,482.0,797.41,626.79
2016,12,22,11,45,885.0,71.5,1.25,13.5,488.0,807.46,632.9
2016,12,22,12,0,888.0,72.0,1.3,14.0,494.0,814.18,636.84
2016,12,22,12,15,887.5,71.5,1.3,14.0,492.5,813.42,636.21
2016,12,22,12,30,887.0,71.0,1.3,14.0,491.0,809.27,633.42
2016,12,22,12,45,883.5,70.5,1.3,14.5,481.5,799.34,625.57
2016,12,22,13,0,880.0,70.0,1.3,15.0,472.0,786.15,615.6
2016,12,22,13,15,871.0,69.0,1.2,15.0,455.5,764.89,599.97
2016,12,22,13,30,862.0,68.0,1.1,15.0,439.0,746.88,586.77
2016,12,22,13,45,849.0,66.5,1.05,15.0,416.0,716.18,565.05
2016,12,22,14,0,836.0,65.0,1.0,15.0,393.0,683.08,541.59
2016,12,22,14,15,815.5,63.0,0.95,14.5,363.0,642.15,513.1
2016,12,22,14,30,795.0,61.0,0.9,14.0,333.0,599.76,481.67
2016,12,22,14,45,764.0,58.5,0.85,14.0,298.0,549.25,442.15
2016,12,22,15,0,733.0,56.0,0.8,14.0,263.0,498.68,401.52
2016,12,22,15,15,689.5,52.0,0.85,13.0,224.5,440.11,355.4
2016,12,22,15,30,646.0,48.0,0.9,12.0,186.0,383.34,308.6
2016,12,22,15,45,578.0,42.5,1.0,11.5,146.5,316.46,251.57
2016,12,22,16,0,510.0,37.0,1.1,11.0,107.0,258.31,199.6
2016,12,22,16,15,395.0,28.0,1.15,10.5,71.0,183.05,130.35
2016,12,22,16,30,280.0,19.0,1.2,10.0,35.0,112.43,19.98
2016,12,22,16,45,140.0,9.5,1.25,9.5,17.5,42.0,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,4.05,7.5,10.0,9.27,0.0
2016,12,23,8,0,0.0,20.0,4.0,8.0,20.0,18.56,8.79
2016,12,23,8,15,0.0,32.0,3.8,8.0,32.0,29.76,19.53
2016,12,23,8,30,0.0,44.0,3.6,8.0,44.0,41.66,30.26
2016,12,23,8,45,0.0,56.5,3.45,8.0,56.5,54.09,41.37
2016,12,23,9,0,0.0,69.0,3.3,8.0,69.0,66.52,52.39
2016,12,23,9,15,0.0,81.0,3.15,8.0,81.0,78.45,62.86
2016,12,23,9,30,0.0,93.0,3.0,8.0,93.0,90.44,73.27
2016,12,23,9,45,0.0,103.5,2.9,8.5,103.5,100.87,82.06
2016,12,23,10,0,0.0,114.0,2.8,9.0,114.0,111.38,90.81
2016,12,23,10,15,0.0,67.5,2.85,9.0,67.5,62.79,48.96
2016,12,23,10,30,0.0,21.0,2.9,9.0,21.0,19.48,11.36
2016,12,23,10,45,33.5,105.0,2.95,9.5,120.0,131.01,108.39
2016,12,23,11,0,67.0,189.0,3.0,10.0,219.0,255.94,213.24
2016,12,23,11,15,33.5,152.5,3.35,10.0,167.5,185.69,153.57
2016,12,23,11,30,0.0,116.0,3.7,10.0,116.0,110.85,89.4
2016,12,23,11,45,0.0,61.5,4.05,10.5,61.5,57.21,43.61
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.49,0.0
2016,12,23,12,15,0.0,21.5,4.55,11.0,21.5,19.96,11.57
2016,12,23,12,30,0.0,36.0,4.7,11.0,36.0,33.44,23.18
2016,12,23,12,45,0.0,26.5,4.9,11.0,26.5,24.61,15.58
2016,12,23,13,0,0.0,17.0,5.1,11.0,17.0,15.78,7.97
2016,12,23,13,15,0.0,18.5,5.1,11.0,18.5,17.17,9.19
2016,12,23,13,30,0.0,20.0,5.1,11.0,20.0,18.56,10.4
2016,12,23,13,45,124.5,90.5,5.1,11.0,139.5,199.57,168.96
2016,12,23,14,0,249.0,161.0,5.1,11.0,259.0,370.99,313.62
2016,12,23,14,15,236.0,152.0,4.95,10.5,239.5,344.51,291.38
2016,12,23,14,30,223.0,143.0,4.8,10.0,220.0,318.21,269.49
2016,12,23,14,45,215.5,129.0,4.7,10.0,197.0,289.33,244.84
2016,12,23,15,0,208.0,115.0,4.6,10.0,174.0,260.51,219.81
2016,12,23,15,15,381.0,87.0,4.35,9.5,176.0,318.84,268.82
2016,12,23,15,30,554.0,59.0,4.1,9.0,178.0,355.65,296.38
2016,12,23,15,45,487.0,51.5,3.95,9.0,140.0,291.01,237.69
2016,12,23,16,0,420.0,44.0,3.8,9.0,102.0,231.62,182.94
2016,12,23,16,15,303.0,33.5,3.7,8.5,67.5,158.19,115.21
2016,12,23,16,30,186.0,23.0,3.6,8.0,33.0,89.93,21.03
2016,12,23,16,45,93.0,11.5,3.5,8.0,16.5,33.01,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.0,2.7,4.5,32.5,81.5,0.0
2016,12,24,8,0,431.0,26.0,2.7,5.0,65.0,184.17,128.47
2016,12,24,8,15,519.0,32.5,2.75,5.0,104.0,247.56,195.18
2016,12,24,8,30,607.0,39.0,2.8,5.0,143.0,318.75,261.29
2016,12,24,8,45,662.5,43.0,2.85,5.5,183.0,378.9,316.68
2016,12,24,9,0,718.0,47.0,2.9,6.0,223.0,442.43,373.29
2016,12,24,9,15,752.0,50.0,2.9,6.5,259.5,495.63,419.65
2016,12,24,9,30,786.0,53.0,2.9,7.0,296.0,549.46,464.95
2016,12,24,9,45,810.5,55.0,2.95,7.5,328.5,596.25,503.35
2016,12,24,10,0,835.0,57.0,3.0,8.0,361.0,637.01,535.71
2016,12,24,10,15,850.5,58.5,3.0,8.5,388.0,674.52,563.2
2016,12,24,10,30,866.0,60.0,3.0,9.0,415.0,710.07,588.72
2016,12,24,10,45,877.0,61.0,3.05,9.5,435.5,739.38,609.4
2016,12,24,11,0,888.0,62.0,3.1,10.0,456.0,766.05,627.92
2016,12,24,11,15,894.5,62.5,3.1,10.0,469.5,785.71,641.98
2016,12,24,11,30,901.0,63.0,3.1,10.0,483.0,802.22,653.77
2016,12,24,11,45,904.5,63.0,3.1,10.0,489.0,812.41,660.94
2016,12,24,12,0,908.0,63.0,3.1,10.0,495.0,819.21,665.76
2016,12,24,12,15,907.5,63.0,3.1,10.0,494.0,819.33,665.76
2016,12,24,12,30,907.0,63.0,3.1,10.0,493.0,815.96,663.38
2016,12,24,12,45,896.0,65.0,3.1,10.0,483.0,803.33,654.25
2016,12,24,13,0,885.0,67.0,3.1,10.0,473.0,787.5,642.88
2016,12,24,13,15,877.5,66.0,3.05,10.0,457.0,767.52,628.2
2016,12,24,13,30,870.0,65.0,3.0,10.0,441.0,744.57,611.32
2016,12,24,13,45,859.0,63.5,3.0,10.0,418.5,715.61,590.09
2016,12,24,14,0,848.0,62.0,3.0,10.0,396.0,689.77,571.15
2016,12,24,14,15,829.5,60.5,2.9,10.0,367.0,650.62,541.21
2016,12,24,14,30,811.0,59.0,2.8,10.0,338.0,609.84,508.55
2016,12,24,14,45,786.0,56.0,2.75,10.0,304.0,561.92,469.17
2016,12,24,15,0,761.0,53.0,2.7,10.0,270.0,513.46,428.29
2016,12,24,15,15,720.5,49.5,2.6,9.0,231.5,455.98,380.13
2016,12,24,15,30,680.0,46.0,2.5,8.0,193.0,399.97,331.41
2016,12,24,15,45,618.0,40.5,2.4,7.5,153.0,334.13,272.53
2016,12,24,16,0,556.0,35.0,2.3,7.0,113.0,272.72,215.8
2016,12,24,16,15,443.0,27.5,2.3,6.5,76.0,196.91,144.56
2016,12,24,16,30,330.0,20.0,2.3,6.0,39.0,127.16,38.74
2016,12,24,16,45,165.0,10.0,2.35,5.5,19.5,48.97,0.0
2016,12,24,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,132.5,14.5,2.2,2.5,26.5,61.24,0.0
2016,12,25,8,0,265.0,29.0,2.3,3.0,53.0,136.49,95.36
2016,12,25,8,15,320.0,41.5,2.35,3.0,85.5,184.88,147.0
2016,12,25,8,30,375.0,54.0,2.4,3.0,118.0,238.67,197.52
2016,12,25,8,45,416.5,63.0,2.45,3.5,150.5,287.29,242.48
2016,12,25,9,0,458.0,72.0,2.5,4.0,183.0,338.68,288.74
2016,12,25,9,15,480.0,81.0,2.5,4.5,214.0,381.57,326.56
2016,12,25,9,30,502.0,90.0,2.5,5.0,245.0,424.88,363.58
2016,12,25,9,45,516.5,97.0,2.55,5.5,271.5,461.44,394.14
2016,12,25,10,0,531.0,104.0,2.6,6.0,298.0,497.32,423.37
2016,12,25,10,15,685.0,85.5,2.6,6.5,354.5,600.37,507.5
2016,12,25,10,30,839.0,67.0,2.6,7.0,411.0,704.77,587.45
2016,12,25,10,45,849.0,68.5,2.65,7.5,431.5,733.76,607.35
2016,12,25,11,0,859.0,70.0,2.7,8.0,452.0,760.1,625.71
2016,12,25,11,15,865.5,71.0,2.75,8.0,465.0,780.25,640.47
2016,12,25,11,30,872.0,72.0,2.8,8.0,478.0,797.31,653.01
2016,12,25,11,45,873.5,72.5,2.85,8.5,484.0,799.73,653.52
2016,12,25,12,0,875.0,73.0,2.9,9.0,490.0,805.52,656.79
2016,12,25,12,15,874.0,73.0,2.9,9.0,488.0,805.32,656.57
2016,12,25,12,30,873.0,73.0,2.9,9.0,486.0,801.78,654.03
2016,12,25,12,45,672.0,115.0,2.9,9.5,430.0,696.69,573.71
2016,12,25,13,0,471.0,157.0,2.9,10.0,374.0,574.25,476.1
2016,12,25,13,15,493.0,146.0,2.9,10.0,366.5,571.13,475.2
2016,12,25,13,30,515.0,135.0,2.9,10.0,359.0,565.34,471.36
2016,12,25,13,45,664.5,101.5,2.95,10.0,374.0,629.48,524.4
2016,12,25,14,0,814.0,68.0,3.0,10.0,389.0,674.22,559.74
2016,12,25,14,15,794.0,66.0,2.95,9.5,360.5,634.41,529.82
2016,12,25,14,30,774.0,64.0,2.9,9.0,332.0,593.15,497.44
2016,12,25,14,45,745.5,61.0,2.85,9.0,298.0,544.36,457.12
2016,12,25,15,0,717.0,58.0,2.8,9.0,264.0,495.36,415.61
2016,12,25,15,15,675.0,54.0,2.75,8.5,226.0,438.17,366.91
2016,12,25,15,30,633.0,50.0,2.7,8.0,188.0,382.64,318.02
2016,12,25,15,45,569.0,44.0,2.65,7.5,149.0,320.61,262.38
2016,12,25,16,0,505.0,38.0,2.6,7.0,110.0,260.36,206.93
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.0,187.15,138.64
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,119.15,42.46
2016,12,25,16,45,143.0,10.5,2.95,5.5,19.0,44.45,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.0,2.8,1.5,32.0,80.0,0.0
2016,12,26,8,0,419.0,26.0,2.9,2.0,64.0,178.88,124.6
2016,12,26,8,15,508.5,33.0,2.95,2.5,103.0,242.59,192.6
2016,12,26,8,30,598.0,40.0,3.0,3.0,142.0,314.34,259.39
2016,12,26,8,45,650.5,45.0,3.05,3.5,181.5,373.85,314.75
2016,12,26,9,0,703.0,50.0,3.1,4.0,221.0,436.54,371.2
2016,12,26,9,15,738.5,53.5,3.1,4.5,258.5,490.73,418.85
2016,12,26,9,30,774.0,57.0,3.1,5.0,296.0,545.71,465.56
2016,12,26,9,45,796.0,60.0,3.1,6.0,328.5,591.92,502.79
2016,12,26,10,0,818.0,63.0,3.1,7.0,361.0,637.18,537.99
2016,12,26,10,15,834.5,64.5,3.05,7.0,388.0,675.48,567.23
2016,12,26,10,30,851.0,66.0,3.0,7.0,415.0,711.88,594.38
2016,12,26,10,45,863.5,67.0,3.0,7.5,436.0,742.48,615.91
2016,12,26,11,0,876.0,68.0,3.0,8.0,457.0,764.17,630.47
2016,12,26,11,15,882.5,68.5,2.95,8.5,470.5,783.86,643.21
2016,12,26,11,30,889.0,69.0,2.9,9.0,484.0,800.46,653.59
2016,12,26,11,45,892.5,69.0,2.85,9.5,490.5,810.79,659.34
2016,12,26,12,0,896.0,69.0,2.8,10.0,497.0,817.77,662.72
2016,12,26,12,15,895.0,69.0,2.7,10.0,495.5,817.7,661.88
2016,12,26,12,30,894.0,69.0,2.6,10.0,494.0,814.2,658.7
2016,12,26,12,45,889.5,68.5,2.55,10.0,485.0,803.86,650.98
2016,12,26,13,0,885.0,68.0,2.5,10.0,476.0,790.23,641.0
2016,12,26,13,15,877.0,67.5,2.45,10.0,460.0,770.7,626.74
2016,12,26,13,30,869.0,67.0,2.4,10.0,444.0,748.2,610.34
2016,12,26,13,45,856.0,65.5,2.35,10.0,421.0,723.87,592.57
2016,12,26,14,0,843.0,64.0,2.3,10.0,398.0,690.92,568.17
2016,12,26,14,15,824.0,62.0,2.15,9.5,369.0,651.06,538.68
2016,12,26,14,30,805.0,60.0,2.0,9.0,340.0,609.61,506.5
2016,12,26,14,45,778.0,57.5,1.95,9.0,305.5,561.33,467.24
2016,12,26,15,0,751.0,55.0,1.9,9.0,271.0,512.65,426.58
2016,12,26,15,15,710.5,51.0,1.85,8.0,233.0,454.94,378.84
2016,12,26,15,30,670.0,47.0,1.8,7.0,195.0,398.71,330.49
2016,12,26,15,45,608.0,42.0,1.75,6.5,155.0,333.71,272.76
2016,12,26,16,0,546.0,37.0,1.7,6.0,115.0,273.02,217.05
2016,12,26,16,15,438.5,29.0,1.8,5.5,78.0,198.62,147.9
2016,12,26,16,30,331.0,21.0,1.9,5.0,41.0,133.46,54.47
2016,12,26,16,45,165.5,10.5,2.0,5.0,20.5,50.19,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,3.5,29.5,72.28,0.0
2016,12,27,8,0,356.0,28.0,1.7,4.0,59.0,164.04,112.84
2016,12,27,8,15,447.0,35.5,1.65,4.5,96.5,225.13,176.88
2016,12,27,8,30,538.0,43.0,1.6,5.0,134.0,294.86,240.37
2016,12,27,8,45,598.0,48.0,1.55,6.0,173.5,354.85,294.01
2016,12,27,9,0,658.0,53.0,1.5,7.0,213.0,415.98,346.83
2016,12,27,9,15,694.5,56.5,1.35,7.5,249.5,468.99,391.37
2016,12,27,9,30,731.0,60.0,1.2,8.0,286.0,522.95,434.7
2016,12,27,9,45,759.5,62.0,1.1,8.5,318.5,570.65,471.64
2016,12,27,10,0,788.0,64.0,1.0,9.0,351.0,617.92,506.79
2016,12,27,10,15,805.0,66.0,1.1,9.5,378.0,656.39,535.07
2016,12,27,10,30,822.0,68.0,1.2,10.0,405.0,693.08,561.36
2016,12,27,10,45,831.5,70.0,1.3,10.5,425.0,722.14,581.73
2016,12,27,11,0,841.0,72.0,1.4,11.0,445.0,748.59,600.14
2016,12,27,11,15,662.0,114.5,1.4,11.0,414.0,677.26,546.84
2016,12,27,11,30,483.0,157.0,1.4,11.0,383.0,587.49,477.39
2016,12,27,11,45,672.0,115.5,1.4,11.5,434.0,701.08,564.58
2016,12,27,12,0,861.0,74.0,1.4,12.0,485.0,803.02,636.01
2016,12,27,12,15,672.5,117.5,1.3,12.0,438.0,707.87,564.95
2016,12,27,12,30,484.0,161.0,1.2,12.0,391.0,598.81,482.1
2016,12,27,12,45,458.5,163.0,1.1,12.5,378.0,577.32,465.08
2016,12,27,13,0,433.0,165.0,1.0,13.0,365.0,554.41,446.11
2016,12,27,13,15,389.0,167.0,1.0,13.0,342.0,516.02,416.7
2016,12,27,13,30,345.0,169.0,1.0,13.0,319.0,465.35,377.95
2016,12,27,13,45,336.5,161.0,1.0,13.0,301.0,442.13,360.55
2016,12,27,14,0,328.0,153.0,1.0,13.0,283.0,418.21,342.13
2016,12,27,14,15,313.0,145.0,1.0,12.5,262.0,389.31,320.01
2016,12,27,14,30,298.0,137.0,1.0,12.0,241.0,360.43,297.46
2016,12,27,14,45,286.5,124.0,1.05,12.0,216.0,327.68,271.08
2016,12,27,15,0,275.0,111.0,1.1,12.0,191.0,295.04,244.16
2016,12,27,15,15,256.0,97.5,1.15,11.5,164.0,258.02,213.28
2016,12,27,15,30,237.0,84.0,1.2,11.0,137.0,222.1,182.44
2016,12,27,15,45,210.5,68.5,1.25,10.5,108.5,181.5,146.91
2016,12,27,16,0,184.0,53.0,1.3,10.0,80.0,142.99,112.45
2016,12,27,16,15,129.5,38.0,1.35,9.5,54.0,97.69,71.58
2016,12,27,16,30,75.0,23.0,1.4,9.0,28.0,54.17,21.84
2016,12,27,16,45,37.5,11.5,1.5,9.0,14.0,20.14,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,4.5,31.0,78.62,0.0
2016,12,28,8,0,427.0,25.0,2.4,5.0,62.0,179.4,122.09
2016,12,28,8,15,515.0,31.5,2.4,5.5,100.5,242.16,189.44
2016,12,28,8,30,603.0,38.0,2.4,6.0,139.0,312.86,254.54
2016,12,28,8,45,658.5,42.0,2.4,6.5,179.0,372.76,309.4
2016,12,28,9,0,714.0,46.0,2.4,7.0,219.0,436.12,365.46
2016,12,28,9,15,748.0,49.0,2.4,7.5,255.5,489.3,411.5
2016,12,28,9,30,782.0,52.0,2.4,8.0,292.0,543.18,456.5
2016,12,28,9,45,808.5,53.0,2.45,9.0,325.0,585.29,490.23
2016,12,28,10,0,835.0,54.0,2.5,10.0,358.0,631.13,525.23
2016,12,28,10,15,850.5,55.5,2.4,10.5,385.0,669.01,552.05
2016,12,28,10,30,866.0,57.0,2.3,11.0,412.0,704.96,576.82
2016,12,28,10,45,876.5,58.0,2.25,11.5,432.5,734.33,596.5
2016,12,28,11,0,887.0,59.0,2.2,12.0,453.0,761.05,613.99
2016,12,28,11,15,893.5,59.5,2.1,12.0,467.0,781.14,627.19
2016,12,28,11,30,900.0,60.0,2.0,12.0,481.0,798.1,638.08
2016,12,28,11,45,903.0,60.0,1.9,12.5,487.5,808.35,642.93
2016,12,28,12,0,906.0,60.0,1.8,13.0,494.0,815.21,645.41
2016,12,28,12,15,905.5,60.0,1.75,13.0,493.0,815.77,645.2
2016,12,28,12,30,905.0,60.0,1.7,13.0,492.0,812.87,642.69
2016,12,28,12,45,898.0,61.0,1.7,13.5,483.5,802.59,634.44
2016,12,28,13,0,891.0,62.0,1.7,14.0,475.0,789.03,624.03
2016,12,28,13,15,884.0,61.5,1.65,14.0,459.5,770.37,610.74
2016,12,28,13,30,877.0,61.0,1.6,14.0,444.0,748.68,595.35
2016,12,28,13,45,865.0,59.5,1.6,14.0,421.5,719.14,574.7
2016,12,28,14,0,853.0,58.0,1.6,14.0,399.0,687.13,552.11
2016,12,28,14,15,836.0,56.5,1.5,13.5,370.5,649.45,525.23
2016,12,28,14,30,819.0,55.0,1.4,13.0,342.0,610.07,496.24
2016,12,28,14,45,794.0,52.5,1.3,13.0,308.5,567.67,462.0
2016,12,28,15,0,769.0,50.0,1.2,13.0,275.0,519.68,422.69
2016,12,28,15,15,731.0,47.0,1.15,12.0,237.0,463.84,377.83
2016,12,28,15,30,693.0,44.0,1.1,11.0,199.0,409.22,332.13
2016,12,28,15,45,634.0,39.5,1.1,10.5,159.5,345.04,276.74
2016,12,28,16,0,575.0,35.0,1.1,10.0,120.0,284.92,222.88
2016,12,28,16,15,473.0,27.5,1.1,9.5,82.5,211.23,155.98
2016,12,28,16,30,371.0,20.0,1.1,9.0,45.0,144.02,69.21
2016,12,28,16,45,185.5,10.0,1.15,8.5,22.5,55.28,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.0,3.3,5.5,29.5,72.09,0.0
2016,12,29,8,0,360.0,28.0,3.4,6.0,59.0,164.3,111.34
2016,12,29,8,15,455.0,36.0,3.45,6.0,97.5,227.49,178.24
2016,12,29,8,30,550.0,44.0,3.5,6.0,136.0,299.79,244.92
2016,12,29,8,45,608.5,49.0,3.55,6.5,176.0,359.68,300.02
2016,12,29,9,0,667.0,54.0,3.6,7.0,216.0,420.42,354.51
2016,12,29,9,15,705.0,58.0,3.6,7.5,253.0,475.35,402.55
2016,12,29,9,30,743.0,62.0,3.6,8.0,290.0,531.35,449.93
2016,12,29,9,45,756.5,67.0,3.65,8.5,321.5,573.7,484.9
2016,12,29,10,0,770.0,72.0,3.7,9.0,353.0,614.64,517.74
2016,12,29,10,15,788.5,74.5,3.6,9.5,380.5,654.5,547.98
2016,12,29,10,30,807.0,77.0,3.5,10.0,408.0,692.71,575.48
2016,12,29,10,45,822.5,77.5,3.45,10.5,429.5,724.37,597.68
2016,12,29,11,0,838.0,78.0,3.4,11.0,451.0,753.69,617.84
2016,12,29,11,15,846.0,79.0,3.25,11.5,465.0,775.16,631.38
2016,12,29,11,30,854.0,80.0,3.1,12.0,479.0,793.65,642.6
2016,12,29,11,45,859.5,80.0,3.0,12.5,486.5,805.78,649.35
2016,12,29,12,0,865.0,80.0,2.9,13.0,494.0,814.65,653.77
2016,12,29,12,15,864.5,79.5,2.8,13.0,493.0,814.69,653.02
2016,12,29,12,30,864.0,79.0,2.7,13.0,492.0,811.34,650.0
2016,12,29,12,45,871.0,75.5,2.6,13.0,486.0,806.94,646.34
2016,12,29,13,0,878.0,72.0,2.5,13.0,480.0,792.39,635.39
2016,12,29,13,15,870.0,71.0,2.4,13.0,464.0,779.04,625.5
2016,12,29,13,30,862.0,70.0,2.3,13.0,448.0,756.06,608.57
2016,12,29,13,45,851.0,68.5,2.25,13.5,426.0,727.38,586.75
2016,12,29,14,0,840.0,67.0,2.2,14.0,404.0,696.16,563.03
2016,12,29,14,15,821.5,65.0,2.1,13.5,375.0,656.86,534.8
2016,12,29,14,30,803.0,63.0,2.0,13.0,346.0,615.91,503.99
2016,12,29,14,45,776.5,60.0,1.9,13.0,312.0,567.44,465.07
2016,12,29,15,0,750.0,57.0,1.8,13.0,278.0,518.51,424.84
2016,12,29,15,15,710.0,53.5,1.7,12.0,239.5,461.58,378.54
2016,12,29,15,30,670.0,50.0,1.6,11.0,201.0,406.01,331.61
2016,12,29,15,45,607.5,44.5,1.5,10.5,161.0,339.89,274.12
2016,12,29,16,0,545.0,39.0,1.4,10.0,121.0,278.12,218.72
2016,12,29,16,15,438.5,31.0,1.45,9.5,83.0,207.15,154.39
2016,12,29,16,30,332.0,23.0,1.5,9.0,45.0,139.46,72.17
2016,12,29,16,45,166.0,11.5,1.6,8.5,22.5,52.23,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,163.5,14.5,0.7,6.5,28.5,67.94,0.0
2016,12,30,8,0,327.0,29.0,0.6,7.0,57.0,154.23,103.2
2016,12,30,8,15,421.0,37.0,0.55,7.5,94.5,215.43,166.0
2016,12,30,8,30,515.0,45.0,0.5,8.0,132.0,285.62,227.95
2016,12,30,8,45,569.5,51.5,0.45,8.5,170.5,343.81,278.78
2016,12,30,9,0,624.0,58.0,0.4,9.0,209.0,405.76,330.8
2016,12,30,9,15,662.5,62.0,0.55,9.0,245.5,459.07,376.4
2016,12,30,9,30,701.0,66.0,0.7,9.0,282.0,513.71,421.98
2016,12,30,9,45,739.0,66.5,0.85,9.5,316.0,561.7,460.78
2016,12,30,10,0,777.0,67.0,1.0,10.0,350.0,613.16,501.23
2016,12,30,10,15,794.5,69.0,1.15,10.5,377.0,651.96,530.35
2016,12,30,10,30,812.0,71.0,1.3,11.0,404.0,689.06,557.36
2016,12,30,10,45,821.5,73.0,1.45,11.5,424.5,718.2,578.23
2016,12,30,11,0,831.0,75.0,1.6,12.0,445.0,744.79,597.15
2016,12,30,11,15,838.5,76.0,1.6,12.5,459.0,765.84,610.55
2016,12,30,11,30,846.0,77.0,1.6,13.0,473.0,783.94,621.82
2016,12,30,11,45,849.0,77.5,1.65,13.5,480.0,794.71,628.4
2016,12,30,12,0,852.0,78.0,1.7,14.0,487.0,802.22,632.81
2016,12,30,12,15,851.5,78.0,1.7,14.0,486.0,802.96,633.21
2016,12,30,12,30,851.0,78.0,1.7,14.0,485.0,800.37,631.44
2016,12,30,12,45,847.5,77.5,1.75,14.0,477.0,791.44,625.8
2016,12,30,13,0,844.0,77.0,1.8,14.0,469.0,779.28,617.97
2016,12,30,13,15,836.0,76.0,1.85,14.0,454.0,759.85,604.94
2016,12,30,13,30,828.0,75.0,1.9,14.0,439.0,737.52,589.82
2016,12,30,13,45,815.0,73.5,2.0,14.0,417.0,708.13,569.77
2016,12,30,14,0,802.0,72.0,2.1,14.0,395.0,676.4,547.72
2016,12,30,14,15,783.0,69.5,2.15,13.5,366.5,637.22,520.32
2016,12,30,14,30,764.0,67.0,2.2,13.0,338.0,596.54,490.06
2016,12,30,14,45,734.5,64.5,2.3,13.0,304.5,548.11,451.79
2016,12,30,15,0,705.0,62.0,2.4,13.0,271.0,499.48,412.19
2016,12,30,15,15,664.0,58.0,2.35,12.0,233.5,446.24,368.49
2016,12,30,15,30,623.0,54.0,2.3,11.0,196.0,391.68,322.18
2016,12,30,15,45,548.5,49.0,2.25,10.5,156.0,322.86,262.33
2016,12,30,16,0,474.0,44.0,2.2,10.0,116.0,259.7,205.93
2016,12,30,16,15,368.5,34.5,2.2,9.5,80.0,187.09,140.73
2016,12,30,16,30,263.0,25.0,2.2,9.0,44.0,121.85,66.8
2016,12,30,16,45,131.5,12.5,2.25,8.5,22.0,44.88,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
